Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,93.12
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,93.12
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.12
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,30.75
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,30.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.19
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8501
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61563
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83978
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.38
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98126
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82995
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95547
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,142.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,143.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,143.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,56.62
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,56.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.75
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,75.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,200.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,200.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,195.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,195.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,215.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,215.25
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.19
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78238
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97559
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99503
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Min),A,61.25
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Max),A,61.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.44
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76321
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98325
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97906
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,48.12
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,49.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.06
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97189
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99597
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98209
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,87.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,87.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.31
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.43
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.61205
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94369
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76162
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98193
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87259
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9588
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,142.5
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,142.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,142.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.5
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,75.5
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,75.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,202.5
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,202.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,209.25
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,212.12
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,217.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,217.75
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.25
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84994
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97354
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (Min),A,60.62
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (Max),A,61.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.88
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.06
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76324
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97977
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97809
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,48.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.69
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91501
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99057
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,36.62
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,94.88
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,95.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,95.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.44
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.81
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66793
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80481
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76571
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9856
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8533
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95984
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,148.38
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,149.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,148.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,61.88
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,75.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,75.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,205.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,205.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,204.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,204.12
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,224.12
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,224.75
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.37
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.19
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93664
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76278
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (Min),A,61.88
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (Max),A,62.25
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.12
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97574
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97757
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97613
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,30.75
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,46.25
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.88
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.56
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94488
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99582
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97311
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,50.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,50.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,98.75
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,98.88
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.88
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.88
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.06
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75167
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96811
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87301
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
