Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92621
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96152
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,135.5
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,136.38
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,136.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,85.5
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,86.38
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,86.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,235.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,236.62
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,217.25
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,217.75
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,221.38
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,222.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.13
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93603
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80142
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99683
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (Min),A,79.38
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95068
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9772
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97598
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,46.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.5
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95489
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97824
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,43.5
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,43.62
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.62
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,112.5
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,112.62
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,112.62
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.06
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77282
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96869
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88248
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96905
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93469
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96088
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,112.5
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,113.12
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,87.5
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,80.12
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,80.25
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.25
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,198.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,199.38
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,232.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,233.62
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,239.75
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,240.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74041
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86252
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98679
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (Min),A,58.62
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.62
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95615
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98117
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,49.62
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.37
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.69
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96042
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98215
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,55.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,96.25
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,96.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.38
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.06
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66595
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97024
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89978
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97314
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97549
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96426
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,115.88
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,116.12
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,139.88
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,140.25
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,140.12
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,82.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,82.88
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.88
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,204.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,204.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,274.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,275.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,230.12
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,230.5
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.81
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.31
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82303
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80807
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98807
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Max),A,61.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94147
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97546
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98196
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,48.5
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,49.25
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.56
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97931
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99619
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97211
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,57.25
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,57.38
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.25
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,96.38
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,96.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,96.5
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.25
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66433
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94632
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90924
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94092
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91846
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97052
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,81.62
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,82.25
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,80.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,81.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,86.62
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,86.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
