Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,176.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,176.75
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,212.38
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,212.62
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,233.88
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,234.25
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8461
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99164
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98901
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Min),A,60.75
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Max),A,61.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Min),A,51.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Max),A,51.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.06
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81436
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99277
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84829
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97613
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99292
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98724
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,75.62
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,72.5
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,124.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,125.12
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,124.75
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,47.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.12
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9328
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97272
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95053
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94788
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84677
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95743
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,96.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,96.5
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,64.75
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,64.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,76.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,76.75
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,192.88
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,196.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,282.12
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,282.62
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,196.75
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,197.25
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.94
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86221
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99023
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98788
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Max),A,61.38
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.25
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Min),A,63.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Max),A,63.12
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.94
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.62
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82486
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86941
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98096
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99448
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98087
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,76.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,76.12
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,76.12
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,122.12
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,122.62
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,122.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,42.38
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,42.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.63
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79788
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95251
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84659
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93704
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89834
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93945
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,88.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.62
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.88
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.75
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,72.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,72.62
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,191.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,191.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,293.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,293.38
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,199.5
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,199.62
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.19
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84604
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98874
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98416
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Min),A,59.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Min),A,58.38
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Max),A,58.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80984
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.87625
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98572
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99646
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99185
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,92.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,92.12
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,92.12
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,106.62
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,106.88
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,106.75
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,53.88
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,54.62
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.75
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7283
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68688
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99066
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.31
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94678
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89532
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96323
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,96.12
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,96.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,74.12
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,74.38
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,89.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.88
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,213.75
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,214.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,267.62
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,268.5
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,236.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,236.38
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.19
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86004
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98233
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Min),A,79.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Max),A,80.12
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Max),A,64.5
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.12
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
