Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85101
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94781
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97891
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,37.12
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.19
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97821
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96698
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,65.38
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.5
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,113.5
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,113.62
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,113.62
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,37.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97891
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75558
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98437
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.38
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94775
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90588
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95563
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,98.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,98.25
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.12
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,78.38
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,79.38
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,87.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,87.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,201.25
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,202.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,289.75
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,291.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.38
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,242.5
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,242.62
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86114
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.987
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Max),A,76.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Min),A,67.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Max),A,67.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.31
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85586
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96054
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92831
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,20.12
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97623
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99692
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98441
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,77.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,77.88
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.88
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,108.25
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,108.38
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,108.38
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,49.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.31
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98956
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88492
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85104
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.38
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.957
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86145
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95789
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,107.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,107.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,68.25
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,68.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.38
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,84.25
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,84.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.38
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,232.25
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,232.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,270.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,270.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,225.5
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,225.75
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.06
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92605
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86908
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Min),A,68.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Max),A,68.12
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.12
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95242
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96918
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98175
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,48.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9715
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99716
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98129
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,71.12
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,71.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.25
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,103.88
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,104.12
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,104.12
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89117
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88937
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.31
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9585
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8905
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95508
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,109.25
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,109.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,88.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,241.88
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,242.62
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,217.25
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,217.5
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,256.75
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,256.88
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93634
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95779
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98264
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Min),A,58.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9537
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9595
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,54.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,54.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,54.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,29.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.94
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95023
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98825
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
