Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,78.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,87.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,84.5
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,119.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,119.5
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,119.5
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,53.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,54.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81964
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98224
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89725
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.31
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94336
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90494
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96799
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,97.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,98.5
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,78.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,78.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,97.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,101.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.25
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,257.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,263.12
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,249.88
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,245.38
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,248.62
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96075
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96161
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98639
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Min),A,67.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Max),A,67.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.63
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93365
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95923
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90311
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.56
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9968
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98904
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,103.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,103.25
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,103.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,115.38
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,115.62
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,115.5
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,56.88
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,57.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.31
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.25
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80877
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88705
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9396
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.88
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94022
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90915
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95508
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,100.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,100.5
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,80.62
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,84.25
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,91.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,91.75
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.25
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,254.38
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,259.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,244.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,247.88
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,239.25
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,240.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92468
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94275
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98352
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (Max),A,60.25
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96716
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97052
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93585
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.13
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.38
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96945
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99625
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98532
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,90.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,90.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,121.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,122.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,122.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,48.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,48.75
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.75
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.81
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96982
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88544
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88119
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.88
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94125
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8721
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97375
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,101.12
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,101.25
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.25
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,73.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,112.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,112.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.62
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,253.88
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,236.5
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,242.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,250.75
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,251.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.25
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84729
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96365
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98502
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (Min),A,61.75
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.44
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81015
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97061
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92468
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.06
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.25
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97424
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99619
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99188
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,97.38
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,97.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,97.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,148.88
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,154.88
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,150.38
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,68.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.31
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96649
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86926
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9205
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
