Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94269
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8695
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96197
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,102.38
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,102.75
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,73.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.88
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,96.38
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,96.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,238.38
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,238.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,268.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,274.88
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,256.38
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,256.62
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94031
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90301
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (Min),A,77.62
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (Max),A,77.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.62
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8464
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95862
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96835
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,35.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97525
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99701
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99176
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,100.38
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,100.62
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,100.5
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,145.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,149.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,146.88
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,61.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90307
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9122
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96039
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92093
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95038
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,119.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,119.12
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,85.62
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,82.5
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,82.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,263.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,263.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,276.38
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,279.62
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,262.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,264.75
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94031
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96216
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98895
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Min),A,29.88
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Max),A,29.88
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.88
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Min),A,73.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Max),A,75.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.38
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.62
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87839
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93835
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97797
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98672
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99731
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98556
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,136.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,136.38
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,136.38
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,149.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,150.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,149.88
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,45.12
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.44
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.81
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98694
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88925
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87491
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96304
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92615
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96194
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,124.5
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,124.62
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.62
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,85.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,87.5
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,87.62
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,314.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,315.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,281.75
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,282.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,252.88
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,255.5
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89331
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97537
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99023
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Min),A,38.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Max),A,38.12
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Min),A,83.25
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Max),A,83.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.31
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86224
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95093
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95828
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,128.12
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,128.75
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,128.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,158.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,158.62
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,158.5
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,67.62
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,67.75
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.19
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77404
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9924
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97528
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96606
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94189
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96551
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,123.12
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,124.5
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,123.5
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,94.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,94.12
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.12
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,99.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,99.62
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.38
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
