Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,286.75
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,287.62
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.25
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,329.75
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,329.88
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.75
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,293.25
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,293.88
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95441
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91025
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98526
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Max),A,21.88
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Min),A,68.12
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Max),A,68.12
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.12
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98416
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9487
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92743
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98114
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99774
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,116.62
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,120.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,118.62
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,150.12
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,150.5
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,150.25
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,72.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,80.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.38
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.5
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7691
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92773
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9747
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94821
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98074
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,144.62
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,145.38
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,144.88
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,100.88
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,101.12
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,127.5
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,127.88
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,323.38
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,326.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.38
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,309.62
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,309.75
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.62
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,299.25
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,305.25
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97226
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89792
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98407
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Min),A,36.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.18
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89966
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98886
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92892
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.12
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98071
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99731
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98556
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,107.75
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,112.5
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,109.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,145.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,154.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,147.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,56.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,56.5
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.62
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87094
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90195
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95874
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96924
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94177
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98953
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,131.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,136.75
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.62
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,93.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,97.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,170.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,170.62
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,170.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,300.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,304.88
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,293.12
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,298.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,325.25
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,325.5
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9328
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91015
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98938
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Max),A,28.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Min),A,70.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Max),A,70.75
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.62
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.06
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90536
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98648
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96686
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.06
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98099
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,106.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,109.12
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,107.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,157.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,157.12
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,157.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,81.25
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,81.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.38
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.75
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86557
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98767
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97507
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.06
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9729
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89587
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97174
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,143.88
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,144.12
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,144.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,77.38
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,77.75
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.62
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,110.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,293.62
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,296.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,291.12
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,291.25
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,312.75
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,314.88
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93442
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9729
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98859
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Min),A,33.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Min),A,73.25
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Max),A,73.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.38
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
