Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91144
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9537
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,28.88
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,31.25
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.12
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98111
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99561
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98398
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,114.12
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,114.5
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,114.38
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,179.12
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,179.62
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,179.38
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,55.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,55.88
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.88
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.31
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77392
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91626
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98956
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96484
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9599
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,132.88
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,133.25
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,133.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,113.88
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,114.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,145.38
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,145.5
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.38
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,290.25
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,290.62
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,358.5
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,362.25
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.38
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,329.75
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,331.12
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.25
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89654
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89313
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Max),A,85.38
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.25
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90231
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98419
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93875
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97974
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98849
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,100.25
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,100.62
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,100.38
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,172.38
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,172.62
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,172.5
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,62.5
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.38
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.88
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.94
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83267
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81622
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99741
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.62
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96469
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96072
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97433
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,130.25
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,130.38
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,130.38
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,109.5
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,109.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.62
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,119.62
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,119.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.62
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,268.12
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,268.5
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,330.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,330.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,334.75
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,335.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.88
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9563
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9599
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99252
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Min),A,82.25
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Max),A,82.38
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.25
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96994
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96872
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,28.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.88
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.37
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97369
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99692
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,121.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,121.62
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,121.62
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,188.62
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,189.25
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,188.75
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,82.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.25
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.87
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89993
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83066
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99734
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96313
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96844
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97961
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,123.75
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,124.38
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,133.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,134.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,133.62
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,128.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,128.75
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,128.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,296.12
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,297.12
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,383.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,385.12
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.38
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,353.5
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,361.62
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.25
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96396
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9498
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.75
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Min),A,29.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Min),A,93.75
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Max),A,93.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96365
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92096
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,53.5
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,53.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.5
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.44
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98441
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99512
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99301
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
