Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,115.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,116.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,116.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,200.25
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,207.25
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,204.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,92.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,101.38
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,95.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.75
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.69
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86642
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86499
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97253
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97144
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97366
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98257
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,138.25
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,138.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,138.5
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,134.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,134.75
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,122.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,123.38
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.25
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,312.62
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,313.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.88
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,383.38
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,390.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.38
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,375.12
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,383.12
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.25
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95612
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94525
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.75
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Min),A,82.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Max),A,82.88
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.75
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95666
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94061
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95807
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,32.25
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,32.38
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99554
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99271
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,135.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,136.25
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,135.5
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,190.75
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,195.38
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,193.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,80.88
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,89.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,84.25
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.32
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82406
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97449
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97842
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98639
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98428
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,146.38
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,147.5
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,147.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,164.88
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,165.12
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,165.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,119.75
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,119.88
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.75
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,344.38
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,345.5
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,413.75
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,418.38
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.88
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,336.25
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,344.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95697
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99124
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Min),A,32.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Min),A,37.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Max),A,38.38
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.12
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95618
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92145
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93658
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98114
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98953
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99289
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,134.88
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,141.88
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,136.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,194.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,200.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,196.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,81.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,85.12
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83081
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99448
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98639
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98538
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96854
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,185.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,185.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,185.38
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,192.12
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,192.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,192.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,105.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,105.88
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,379.38
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,386.75
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.38
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,459.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,466.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.88
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,312.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,315.5
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96796
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92764
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Min),A,69.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Max),A,69.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98068
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93649
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97592
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,43.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99564
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,140.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,141.25
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,141.12
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,185.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,190.12
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,187.75
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,102.38
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,111.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,105.12
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87619
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98532
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98956
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.0
