Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98013
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97278
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,172.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,172.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,172.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,181.5
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,181.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,181.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,112.75
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,112.75
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.75
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,394.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,394.38
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.12
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,419.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,423.88
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.38
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,347.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,355.62
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.75
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94925
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Max),A,42.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97211
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94485
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9729
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,35.62
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98468
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99661
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,131.12
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,131.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,131.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,196.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,201.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,198.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,77.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,83.62
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97171
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96518
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98508
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93588
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9603
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,186.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,187.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,187.12
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,102.25
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,102.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,92.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,92.62
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,408.12
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,408.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.25
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,351.12
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,355.38
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.25
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,287.5
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,294.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95172
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9794
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99435
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Min),A,46.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Max),A,46.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Min),A,92.25
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Max),A,92.5
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92511
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96396
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97165
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,39.25
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99399
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,142.88
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,149.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,146.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,195.88
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,202.75
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,199.25
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,86.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,94.75
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,90.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.88
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87433
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86252
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97491
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97427
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98129
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,230.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,231.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,230.75
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,137.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,137.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.25
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,126.88
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,127.25
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,424.5
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,430.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.25
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,403.12
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,409.75
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,357.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,365.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.38
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96924
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98611
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Min),A,49.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Max),A,50.12
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Min),A,68.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Max),A,68.88
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96524
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94626
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94131
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.19
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98859
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99432
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98944
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,151.88
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,152.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,152.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,188.5
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,199.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,194.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,84.5
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,85.25
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.88
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.12
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98282
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84042
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99042
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98456
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99289
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,216.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,224.12
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,220.25
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,152.75
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,160.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,156.5
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,160.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,168.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,164.25
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
