Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,447.88
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,455.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,419.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,431.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.25
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,368.5
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,375.12
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.38
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98425
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98489
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99435
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Min),A,53.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Min),A,51.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Max),A,52.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Min),A,96.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Max),A,96.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96094
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95825
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96674
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,41.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98965
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,141.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,141.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,141.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,212.38
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,216.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,213.38
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,89.38
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,89.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.19
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84311
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9014
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8486
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98599
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98758
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,200.12
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,202.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,201.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,167.38
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,167.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,167.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,158.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,158.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,158.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,424.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,427.25
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,454.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,457.62
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.25
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,390.5
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,390.88
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.75
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96689
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97104
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99197
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Max),A,39.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Min),A,80.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Max),A,80.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92422
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96588
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97314
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,44.38
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,44.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,44.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99066
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99667
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,140.25
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,146.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,143.38
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,198.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,203.38
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,200.88
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,89.25
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,97.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,93.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89627
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93527
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98489
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9823
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96683
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,181.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,182.12
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,181.88
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,128.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,128.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,128.75
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,162.25
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,162.5
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,162.38
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,382.12
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,389.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.62
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,391.25
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,395.88
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.62
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,394.62
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,403.25
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.88
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95846
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97043
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99234
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Max),A,37.88
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.75
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Max),A,75.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97928
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98386
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93942
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98816
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,166.38
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,166.5
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,166.5
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,224.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,226.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,224.88
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,94.88
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,95.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,95.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90005
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91955
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90701
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97296
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96075
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98761
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,150.62
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,150.88
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,150.75
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,120.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,120.25
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,150.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,150.5
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,150.38
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,391.38
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,392.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.88
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,411.75
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,413.62
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,354.62
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,355.12
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94546
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96994
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Min),A,31.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Max),A,32.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Max),A,37.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Min),A,77.62
