Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Max),A,77.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92404
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99075
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94644
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.38
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98563
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99356
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98715
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,156.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,162.38
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,159.25
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,240.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,247.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,243.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,76.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,76.25
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.12
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.69
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81033
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86423
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96802
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97464
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,193.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,193.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,193.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,146.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,147.12
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,147.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,165.62
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,165.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,165.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,400.38
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,405.88
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.12
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,455.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,461.62
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.25
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,363.5
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,363.75
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.62
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9237
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9686
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98822
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Max),A,27.88
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.88
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Min),A,31.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Max),A,64.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9202
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99371
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9736
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,49.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,49.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.38
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98553
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99432
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,134.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,135.88
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,135.38
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,237.12
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,243.38
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,239.88
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,102.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,110.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,107.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92862
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9826
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97369
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98569
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97629
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,189.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,190.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,190.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,160.88
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,161.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,161.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,180.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,181.38
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,181.12
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,381.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,382.5
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,480.12
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,487.12
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.25
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,409.12
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,417.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.75
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91232
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95029
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99359
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Min),A,72.88
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Max),A,73.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97107
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99478
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97195
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,37.5
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,44.62
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,44.75
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.75
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.87
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.69
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9794
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99567
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,136.38
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,143.12
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,137.88
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,222.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,229.25
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,225.25
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,93.38
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,101.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,96.88
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86688
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90478
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.25
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99271
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9964
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,222.38
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,227.62
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,223.75
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,187.12
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,190.12
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,188.75
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,206.12
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,206.75
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,206.5
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,422.38
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,433.62
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.88
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,476.25
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,482.25
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.75
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,423.75
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,430.88
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.88
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92822
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95023
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99484
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Min),A,96.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Max),A,96.38
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96429
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99805
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95523
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,60.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,60.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,60.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,39.75
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.75
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.37
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96756
