Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,113.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,119.38
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,115.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,234.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,243.5
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,236.88
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,92.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,92.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97983
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92334
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93317
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.44
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99509
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,255.75
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,257.12
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,256.5
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,228.38
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,228.88
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,228.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,222.38
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,223.12
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,223.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,135.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,432.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,439.12
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,553.12
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,562.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,555.5
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,456.5
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,457.25
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9194
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98752
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Min),A,59.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Min),A,68.38
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Max),A,68.5
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99152
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99722
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.978
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,57.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,58.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,53.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,53.25
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,53.12
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,51.75
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,52.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.81
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98102
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99118
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99551
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,117.38
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,123.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,120.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,192.5
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,197.5
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,195.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,93.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,92.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96777
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94165
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.75
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98541
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,191.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,192.12
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,191.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,180.5
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,180.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,180.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,167.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,168.12
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,167.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,119.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,403.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,409.25
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.12
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,489.5
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,493.75
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.62
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,404.5
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,406.88
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.75
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92593
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99277
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Max),A,59.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.88
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Min),A,90.88
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Max),A,91.38
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99368
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99792
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98239
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,66.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,66.62
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,54.62
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,54.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,53.38
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,53.62
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,53.38
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.37
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97082
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98782
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,117.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,124.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,119.25
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,189.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,191.38
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,190.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,95.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,104.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,99.38
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.31
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96448
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88327
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99625
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99722
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,284.25
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,287.12
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,286.12
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,235.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,238.12
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,236.62
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,244.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,244.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,244.25
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,132.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,125.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,508.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,513.25
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,509.62
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,544.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,545.25
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,544.5
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,514.75
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,522.88
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91537
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98886
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Min),A,54.75
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Max),A,54.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.75
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Min),A,72.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Max),A,72.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.12
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98831
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99484
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98846
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,54.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,63.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,63.5
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.87
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96136
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,110.12
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,110.38
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,110.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,202.38
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,207.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,204.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,89.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,98.38
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,94.12
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.5
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98999
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87018
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99023
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
