Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99667
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98749
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99503
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,277.38
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,278.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,277.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,195.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,197.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,196.5
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,213.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,213.12
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,213.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,121.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,487.62
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,488.12
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,500.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,503.38
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.75
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,456.88
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,465.62
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.25
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90954
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Min),A,71.62
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Min),A,85.38
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Max),A,85.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98315
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99637
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98657
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,49.62
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,49.75
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,48.88
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,49.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,48.88
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,64.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.69
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97589
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99203
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,120.12
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,126.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,123.38
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,210.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,214.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,212.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,82.62
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,93.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97565
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95254
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98904
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.38
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.38
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9953
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,239.88
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,240.62
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,240.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,202.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,204.38
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,203.38
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,237.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,237.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,237.5
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,132.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,119.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,447.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,452.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,449.62
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,543.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,548.88
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,546.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,488.12
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,498.38
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,493.25
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93979
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99384
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99438
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Min),A,30.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Max),A,30.75
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.62
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Min),A,74.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Max),A,74.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Min),A,99.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Max),A,99.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.25
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99094
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,49.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.38
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,45.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,86.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,86.75
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,86.62
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.37
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98056
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99069
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,148.38
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,148.62
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,148.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,222.38
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,227.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,224.75
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,122.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,122.88
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,122.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96323
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94833
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99219
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,192.25
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,193.38
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,192.88
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,193.75
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,193.75
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,193.75
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,184.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,185.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,185.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,133.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,430.25
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,430.62
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.38
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,547.75
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,554.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,550.88
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,509.12
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,510.38
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.75
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98459
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98703
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Min),A,54.62
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Max),A,55.12
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Min),A,52.12
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Max),A,52.38
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Min),A,59.38
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98758
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,50.12
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.38
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.63
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98392
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99371
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99133
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,119.38
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,122.25
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,121.25
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,188.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,194.38
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,191.25
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,92.38
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,92.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.75
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96747
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96115
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93661
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9921
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,202.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,203.25
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,203.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,198.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,199.5
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,199.12
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,219.75
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,220.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,219.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
