Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,438.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,440.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.62
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,477.75
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,483.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.88
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,444.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,449.12
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.12
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96255
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97354
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98627
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Min),A,31.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.38
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Min),A,37.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Max),A,65.38
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99066
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98581
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97174
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,51.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,51.5
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,51.5
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,35.62
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9783
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98984
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,114.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,118.88
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,115.5
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,168.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,172.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,169.5
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,77.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,77.38
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98279
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97348
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95764
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99539
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99576
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99469
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,264.75
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,265.25
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,265.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,211.88
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,212.88
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,212.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,210.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,210.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,210.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,478.62
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,479.62
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,460.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,464.88
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.62
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,405.12
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,406.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.75
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97723
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96506
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98404
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Min),A,43.38
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Max),A,43.5
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.38
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Max),A,31.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Min),A,54.75
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99069
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98184
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,53.38
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,53.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.5
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,43.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,43.25
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,43.12
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.88
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97562
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98767
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99454
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,118.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,122.88
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,119.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,181.75
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,189.88
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,185.88
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,91.88
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,92.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,92.12
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98456
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98621
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98361
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.38
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9957
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99527
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99557
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,250.12
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,251.25
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,250.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,192.75
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,193.12
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,193.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,193.5
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,193.88
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,193.75
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,476.25
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,481.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,477.75
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,459.38
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,466.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.25
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,415.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,418.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.62
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98373
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98599
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98849
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Min),A,50.5
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Max),A,50.88
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Min),A,37.12
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.25
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Max),A,60.25
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98804
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99173
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97333
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,46.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9816
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98822
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97751
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,132.62
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,138.12
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,136.5
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,142.62
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,149.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,144.25
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,70.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,78.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.75
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98703
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86798
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97705
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,235.75
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,235.88
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,235.75
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,207.88
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,208.12
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,208.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,200.12
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,201.75
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,201.25
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,475.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,486.88
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,419.88
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,425.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.38
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,392.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,400.75
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.62
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95084
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99173
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97833
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Min),A,43.12
