Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Max),A,43.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Min),A,47.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98605
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95151
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,32.38
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.57
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.81
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9537
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97455
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97784
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,76.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,77.12
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,154.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,157.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,156.25
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,61.25
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.94
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9671
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80896
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97168
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.69
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9953
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99622
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,248.25
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,248.5
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,248.38
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,211.25
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,212.12
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,211.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,216.12
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,216.25
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,216.12
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,395.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,396.25
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,435.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,439.62
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,368.12
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,369.75
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97046
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97638
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98077
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Min),A,32.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Min),A,50.75
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Max),A,50.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97983
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97986
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.979
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,35.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,30.75
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.43
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97494
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97165
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98459
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,94.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,101.25
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,98.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,115.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,117.75
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,116.12
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,98.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,106.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,100.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80337
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91031
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96884
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.19
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.44
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99503
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99686
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,213.38
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,225.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,222.38
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,236.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,236.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,236.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,199.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,200.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,200.38
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,379.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,397.12
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.88
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,423.62
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,426.12
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.25
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,401.12
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,409.38
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96841
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96469
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Min),A,43.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Max),A,44.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.75
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Min),A,37.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9667
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95853
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,31.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,31.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,31.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98575
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98199
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99094
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,102.75
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,107.62
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,104.75
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,143.62
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,147.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,144.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,73.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,71.5
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.62
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.62
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86868
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90341
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86432
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99072
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,169.62
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,170.75
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,170.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,171.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,171.62
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,171.5
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,192.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,192.88
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,192.62
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,347.5
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,353.25
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,379.75
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,383.5
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.75
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,334.75
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,338.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.12
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97528
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92044
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99399
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (Min),A,37.12
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (Min),A,79.12
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (Max),A,79.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.38
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94064
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94632
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,22.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,30.75
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,30.75
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
