Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97024
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98282
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,76.75
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,77.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,159.12
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,163.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,160.38
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,112.38
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,112.62
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,112.38
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81961
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90674
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97839
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99167
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,170.12
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,170.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,170.38
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,178.12
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,181.38
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,179.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,190.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,190.25
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,190.12
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,308.62
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,310.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,386.62
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,394.88
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.75
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,427.25
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,427.62
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97638
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89654
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99106
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (Max),A,34.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (Min),A,68.12
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (Max),A,68.25
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.25
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97766
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97543
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,31.25
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,31.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,31.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,44.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,44.75
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.75
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.94
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.37
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96921
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98282
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97321
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,96.12
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,102.88
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,129.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,135.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,132.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,60.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,68.88
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.81
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.44
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79992
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7713
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9837
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98431
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98453
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,132.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,133.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,132.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,154.75
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,154.88
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,154.88
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,182.25
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,182.75
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,182.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,298.38
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,305.25
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,331.25
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,336.75
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,370.88
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,379.5
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.62
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.69
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86487
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91583
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98053
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (Min),A,54.5
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (Max),A,54.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91516
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9621
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.94
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.5
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96927
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9686
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98502
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,84.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,85.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,98.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,105.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,102.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,90.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,97.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,92.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.38
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.37
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8168
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70419
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.19
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99734
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,184.12
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,185.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,184.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,177.75
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,178.38
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,178.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,254.5
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,254.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,254.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,304.12
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,311.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,324.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,331.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,446.62
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,454.5
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.12
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97858
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90326
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97131
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (Min),A,43.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (Max),A,43.25
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.12
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (Min),A,45.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (Max),A,45.12
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95908
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99432
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97156
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,39.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.19
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.13
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.93
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93909
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9697
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9863
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,68.75
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,70.25
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,114.75
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,121.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,117.5
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,87.75
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.88
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.19
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79287
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80996
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83844
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
