Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.5
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99237
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99496
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,240.88
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,241.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,240.88
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,199.75
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,200.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,199.88
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,219.25
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,219.5
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,219.38
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,378.12
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,384.88
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,371.38
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,378.12
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.38
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,384.62
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,393.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.25
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99008
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87607
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96435
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.88
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Max),A,38.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90454
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99115
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94351
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.44
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,15.69
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96533
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95718
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98215
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,87.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.75
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,95.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,101.88
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,65.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,72.88
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.63
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83502
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9028
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80493
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99368
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99286
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,173.88
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,174.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,174.25
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,198.12
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,198.88
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,198.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,197.25
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,199.25
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,198.75
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,310.5
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,324.25
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.25
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,333.88
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,340.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,331.25
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,340.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.38
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.31
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95712
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87433
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98978
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Max),A,66.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90417
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98224
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,46.5
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,46.5
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.5
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.31
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,17.94
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,16.19
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96423
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94672
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94836
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,70.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,70.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,100.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,47.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.69
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76864
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96094
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96841
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99478
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99741
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,203.5
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,203.62
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,203.62
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,219.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,223.12
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,221.5
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,225.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,225.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,225.38
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,314.5
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,314.88
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.75
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,355.25
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,363.12
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.12
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,395.88
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,396.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96011
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9602
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Min),A,79.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Max),A,80.25
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95923
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98611
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,45.25
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.37
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96088
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97314
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97812
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,80.5
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,87.12
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,83.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,115.12
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,120.88
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,117.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,75.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,83.88
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.88
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.25
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.88
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77615
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96567
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83694
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.19
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9938
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99307
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99637
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,199.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,200.88
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,200.38
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,188.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,189.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,189.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,223.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,225.25
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,224.5
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
