Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,335.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,342.25
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,359.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,364.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.62
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,429.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,437.5
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.75
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97873
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90536
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Min),A,41.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Max),A,46.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Min),A,89.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9447
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98819
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,57.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,57.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.25
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95657
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98642
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98718
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,81.25
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,81.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,91.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,97.62
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,93.62
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,76.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,83.62
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73321
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85983
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93097
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9957
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,160.88
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,161.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,161.25
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,166.12
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,167.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,166.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,204.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,206.5
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,205.12
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,305.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,310.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,302.38
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,309.62
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.62
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,433.88
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,440.75
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.88
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95862
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98196
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Min),A,54.88
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Max),A,59.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96188
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98782
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98883
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,54.62
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.75
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.37
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93756
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96823
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97357
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,89.38
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,95.62
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,92.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,88.12
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,89.75
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,72.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.12
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9093
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88257
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98938
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.88
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99603
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,244.25
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,245.12
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,244.62
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,246.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,247.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,247.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,283.25
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,283.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,283.38
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,412.25
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,418.12
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.25
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,389.12
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,391.75
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.38
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,488.5
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,495.88
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.25
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96088
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9508
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98343
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Min),A,52.12
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Max),A,52.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98523
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98581
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99271
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,30.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,70.75
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,70.75
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,15.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.44
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96674
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96097
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97601
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,84.12
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,84.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,84.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,89.88
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,91.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,82.12
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,82.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9274
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87768
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97955
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.06
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99667
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99564
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,235.12
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,243.88
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,239.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,250.88
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,252.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,251.62
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,234.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,236.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,235.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,390.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,398.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,400.38
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,400.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,451.88
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,453.25
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.62
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93591
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91431
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97159
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Max),A,26.25
