Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Min),A,47.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.88
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91232
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99161
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,61.88
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,61.88
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,61.88
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.69
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96097
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96814
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98639
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,83.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,83.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,83.12
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,95.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,100.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,96.75
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,78.88
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,79.12
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88348
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89902
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84964
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.12
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99414
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99692
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99548
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,232.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,234.12
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,233.38
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,281.12
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,283.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,282.75
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,253.38
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,254.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,253.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,376.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,376.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.25
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,410.62
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,413.75
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.12
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,445.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,445.75
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.38
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96872
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92367
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96005
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (Max),A,32.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (Min),A,38.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99615
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93884
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97391
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,82.75
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,82.88
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,82.75
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.63
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.25
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97562
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96918
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98621
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,104.62
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,105.12
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,104.88
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,81.12
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,84.38
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.75
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,93.12
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,93.25
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,93.25
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.94
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87002
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91666
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9303
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99399
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99582
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,188.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,188.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,188.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,204.5
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,204.88
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,204.75
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,212.5
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,212.88
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,212.75
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,411.38
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,412.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.62
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,319.62
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,323.12
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.38
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,387.88
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,388.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.88
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98462
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91598
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98331
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (Min),A,50.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (Max),A,50.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (Min),A,53.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (Max),A,53.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97818
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96454
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9621
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,34.25
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.13
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9866
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98328
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,108.88
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,115.5
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,112.12
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,127.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,130.12
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,128.5
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,98.88
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,107.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,103.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.31
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89926
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83426
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.892
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.44
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,185.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,188.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,186.88
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,207.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,207.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,207.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,228.5
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,229.12
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,228.75
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,381.12
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,385.5
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,367.12
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,381.62
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.38
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,420.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,427.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9772
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95462
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98233
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.62
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (Min),A,44.88
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97549
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9776
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.69
