Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97839
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98361
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,111.62
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,112.88
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,112.25
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,126.38
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,127.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,126.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,91.38
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,91.5
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.81
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93399
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73107
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95151
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.19
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.995
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,150.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,151.62
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,151.25
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,209.12
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,209.25
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,209.12
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,208.12
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,209.25
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,208.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,331.62
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,333.38
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,374.38
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,375.25
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.88
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,396.25
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,397.25
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.75
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98831
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98056
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98932
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Max),A,41.12
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Min),A,58.25
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9667
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99008
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97458
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,33.75
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.94
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.87
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97885
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,87.75
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,88.12
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,87.88
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,118.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,125.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,120.75
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,109.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,109.62
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,109.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.43
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89725
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72961
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95373
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9816
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,127.12
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,128.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.62
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,208.25
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,208.5
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,208.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,175.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,176.88
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,176.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,287.12
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,288.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,387.38
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,395.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,387.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,388.62
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.12
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98682
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98694
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98917
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Min),A,42.38
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Max),A,43.38
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.62
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Min),A,55.88
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Max),A,56.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.88
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Min),A,51.5
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Max),A,51.75
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,5.19
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97452
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95688
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.56
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97382
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97864
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99368
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,108.62
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,115.5
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,110.75
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,109.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,113.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.12
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,79.25
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.75
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.12
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88565
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75262
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98587
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99292
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99411
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,147.88
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,149.12
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,148.62
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,198.88
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,199.25
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,199.12
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,167.25
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,169.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,168.62
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,327.25
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,336.75
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,391.25
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,395.25
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.38
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,334.38
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,340.12
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95615
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9476
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (Min),A,70.38
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (Max),A,70.5
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92743
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94809
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,35.25
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98175
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98126
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98453
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,108.88
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,115.25
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,110.5
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,118.62
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,124.5
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,120.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,93.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,101.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,95.62
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8797
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88135
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98483
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
