Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99243
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,158.38
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,158.75
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,158.5
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,193.5
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,195.5
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,194.38
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,204.5
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,208.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,207.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,316.25
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,323.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.12
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,381.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,386.75
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.88
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,413.25
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,417.62
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.38
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97977
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99536
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (Min),A,38.62
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (Max),A,38.75
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.62
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (Min),A,52.88
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (Max),A,53.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (Min),A,77.75
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (Max),A,78.12
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96625
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96686
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Current (Max),A,32.38
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Current (Min),A,37.12
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.81
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.81
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98618
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97552
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97894
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,107.38
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,109.5
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,107.88
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,105.38
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,111.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,106.88
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,71.62
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,80.12
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.75
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93671
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90057
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98846
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98691
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,125.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,126.12
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.88
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,178.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,180.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,179.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,162.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,168.12
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,163.88
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,296.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,299.12
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,369.38
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,375.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.12
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,366.75
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,374.25
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.88
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98856
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97308
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (Min),A,46.5
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (Max),A,47.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (Min),A,76.88
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (Max),A,77.38
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.12
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94928
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98849
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98709
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.63
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97873
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97888
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,134.62
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,141.38
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,136.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,119.12
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,123.38
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,121.62
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,63.12
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,71.12
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,66.62
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.44
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8977
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79141
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9411
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99081
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99512
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,146.5
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,148.88
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,147.88
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,218.12
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,218.38
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,218.25
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,214.62
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,215.12
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,214.88
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,340.75
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,346.25
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.12
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,408.25
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,412.88
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.88
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,409.38
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,417.62
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.12
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9856
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96497
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99524
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Min),A,37.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Min),A,39.5
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Max),A,39.62
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Min),A,97.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Max),A,97.12
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.12
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95465
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98202
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,41.62
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,15.31
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,14.63
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96454
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96304
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96295
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,97.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,101.62
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,99.38
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,116.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,116.38
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,116.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,67.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,67.5
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.44
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91556
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7612
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94397
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.81
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99695
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99649
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,215.88
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,218.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,217.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,285.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,285.38
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,285.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,248.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,253.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,250.75
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
