Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,374.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,376.62
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,464.62
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,465.38
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,461.38
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,467.25
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.38
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9779
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97226
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Min),A,36.62
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Min),A,81.75
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Max),A,81.75
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.75
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95123
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98917
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98331
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,44.88
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,44.88
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.88
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.13
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.94
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.31
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95016
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97223
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97241
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,85.75
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,86.25
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,106.12
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,108.12
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,107.12
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,62.25
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.12
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.88
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86126
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87662
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98007
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99573
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,247.62
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,249.62
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,248.62
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,198.62
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,198.62
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,198.62
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,273.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,273.12
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,273.12
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,380.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,382.88
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,367.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,369.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,469.25
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,477.5
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.38
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97198
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98883
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9707
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.62
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Min),A,48.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Max),A,49.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Min),A,50.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Max),A,50.5
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.25
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.44
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95752
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99518
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97116
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,37.12
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.13
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.75
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,14.37
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9693
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.966
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96643
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,93.5
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,100.38
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,95.38
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,101.38
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,107.62
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,103.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,82.62
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,91.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,85.25
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.63
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89911
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75625
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95343
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99704
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,250.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,252.62
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,252.12
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,233.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,233.38
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,233.12
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,333.38
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,338.62
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,334.75
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,124.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,399.38
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,404.5
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.75
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,417.75
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,424.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,507.62
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,516.5
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.88
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95615
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97125
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Max),A,20.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Min),A,37.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Max),A,44.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Max),A,62.75
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.62
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98941
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96982
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97668
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.5
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98215
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97427
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98361
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,106.75
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,112.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,110.88
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,131.5
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,137.75
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,133.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,78.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,79.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,78.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86307
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90671
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99387
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,192.88
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,193.38
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,193.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,179.5
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,180.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,179.88
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,264.5
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,267.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,265.5
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,371.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,381.62
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.12
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,364.38
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,371.25
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.38
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,458.75
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,461.5
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.62
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94232
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98218
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
