Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Max),A,41.62
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Min),A,66.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Max),A,66.5
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.38
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98556
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98663
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97269
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.44
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.63
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,15.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95685
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96936
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95944
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,95.88
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,97.5
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,96.62
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,123.12
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,123.75
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,123.5
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,60.38
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,60.75
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.62
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98102
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91174
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97177
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99393
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99567
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,279.62
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,284.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,281.88
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,259.12
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,259.5
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,259.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,324.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,333.38
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,328.75
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,443.12
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,449.88
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.5
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,445.75
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,448.75
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.25
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,494.62
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,503.5
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.12
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97232
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94958
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (Min),A,29.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (Min),A,70.5
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (Max),A,74.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.62
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97171
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99234
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95019
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.69
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.31
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.5
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96649
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97931
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,102.75
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,108.88
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,105.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,118.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,124.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,119.88
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,95.25
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,103.5
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,97.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.06
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95862
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75988
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99252
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98379
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,160.62
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,167.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,162.75
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,144.88
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,149.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,146.12
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,209.12
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,216.12
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,212.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,337.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,341.62
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.75
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,317.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,326.62
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,418.38
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,429.25
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.25
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97897
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (Max),A,50.12
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (Min),A,51.25
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (Max),A,51.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91281
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96048
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,31.25
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,16.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97565
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95462
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,89.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,96.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,94.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,94.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,98.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,95.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,88.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,89.25
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.06
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.56
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.25
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86825
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79461
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89679
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.69
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99536
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,173.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,174.25
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,173.88
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,175.25
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,175.88
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,175.5
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,211.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,212.12
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,211.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,333.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,339.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,341.38
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,346.62
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.12
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,403.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,405.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.75
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98895
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95489
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99127
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (Min),A,55.38
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (Max),A,55.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (Min),A,71.88
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (Max),A,72.12
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99042
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98257
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95138
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,51.38
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,52.25
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.75
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.75
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.25
