Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96994
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98169
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98987
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,81.12
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,81.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,81.25
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,107.88
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,114.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,109.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,89.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,97.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.87
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91363
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77969
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94333
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9928
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9957
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,205.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,205.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,205.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,196.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,200.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,199.38
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,239.62
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,241.25
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,240.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,397.75
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,398.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.12
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,360.5
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,362.75
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,433.12
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,442.88
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.88
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98364
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97436
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99667
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (Max),A,42.25
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.12
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (Min),A,105.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (Max),A,113.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96216
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97943
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95477
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.31
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.5
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.5
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95779
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96631
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98669
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,78.25
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,81.62
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,80.12
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,104.12
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,110.75
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,106.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,70.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,79.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.12
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98074
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90646
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99161
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99619
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99631
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,241.62
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,242.5
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,242.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,250.62
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,251.5
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,251.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,292.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,294.25
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,293.75
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,127.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,398.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,402.12
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,414.62
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,420.25
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.12
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,514.38
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,531.25
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.5
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95471
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98563
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99677
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Max),A,50.38
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.38
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Min),A,108.25
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Max),A,108.62
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.38
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95792
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98639
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96927
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.19
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.13
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98218
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.987
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96774
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,79.75
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,87.5
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,82.75
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,90.62
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,95.38
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,92.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,68.62
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.25
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.62
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82593
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92456
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93649
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99631
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,141.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,142.38
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.25
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,200.62
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,201.38
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,201.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,222.5
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,223.12
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,222.75
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,275.75
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,283.25
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,363.5
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,367.25
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.25
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,433.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,437.75
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97296
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98291
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98648
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Max),A,32.62
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Min),A,50.25
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Max),A,50.25
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.25
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Min),A,59.25
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Max),A,59.62
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-32.37
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98743
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79605
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.974
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.87
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96008
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98395
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,66.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,72.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,110.12
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,116.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,112.62
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,80.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,81.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.94
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87921
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98679
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93771
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
