Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99069
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,211.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,214.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,213.12
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,211.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,212.38
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,212.12
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,218.12
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,219.12
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,218.5
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,351.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,357.5
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,388.62
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,395.12
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.88
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,399.5
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,400.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.75
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94781
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96756
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97638
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Min),A,48.25
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.25
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-32.06
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80426
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95325
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,29.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.81
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93826
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9827
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98508
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,76.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,76.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,147.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,147.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,147.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,55.5
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.06
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92663
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81881
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89596
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9957
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99359
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99554
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,246.5
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,246.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,246.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,220.25
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,220.62
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,220.5
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,247.38
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,247.5
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,247.38
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,383.25
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,383.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,411.12
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,411.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.38
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,384.75
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,393.38
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.12
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92248
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98572
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97156
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Min),A,44.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.44
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89908
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82348
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9473
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96402
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98956
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98901
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,76.12
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.25
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,140.25
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,145.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,142.25
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,78.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,78.25
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.12
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.31
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97174
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76269
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91238
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99097
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9921
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99539
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,213.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,216.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,215.12
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,193.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,195.25
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,194.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,270.12
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,270.62
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,270.25
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,344.38
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,346.38
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.38
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,391.5
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,396.5
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,425.38
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,425.75
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.5
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96722
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98431
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Max),A,39.75
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Min),A,48.75
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Max),A,49.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Min),A,95.88
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Max),A,96.12
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.88
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.87
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86471
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80075
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96356
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.12
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97522
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,100.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,101.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,100.62
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,118.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,124.75
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,120.75
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,110.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,119.12
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,114.88
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97305
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87964
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98428
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.62
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.31
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98602
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99139
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99484
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,129.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,129.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.12
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,185.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,186.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,185.5
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,172.75
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,175.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,173.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
