Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,293.62
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,294.38
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.88
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,360.5
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,367.88
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.25
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,425.12
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,433.88
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.12
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98514
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99332
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99039
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Min),A,53.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Max),A,53.75
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.62
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Min),A,71.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Max),A,71.25
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-34.31
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83151
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.76428
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95383
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.81
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96078
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98248
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9895
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,101.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,102.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,102.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,114.75
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,121.62
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,116.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,98.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,100.75
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,100.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96481
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87964
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91101
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99503
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99469
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,217.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,217.38
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,217.25
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,191.88
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,192.88
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,192.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,229.38
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,229.88
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,229.75
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,395.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,396.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.75
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,382.12
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,389.5
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.88
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,431.38
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,434.25
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.38
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97598
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99228
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98788
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Min),A,58.38
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Max),A,58.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.38
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Max),A,66.75
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.62
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.44
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-35.87
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86752
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.75955
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95535
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.81
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.81
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,117.12
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,118.75
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,117.88
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,97.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,97.88
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,98.25
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,100.62
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,99.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.06
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.63
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96405
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80487
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80612
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98358
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99487
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,137.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,138.38
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,138.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,144.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,144.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,144.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,223.75
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,224.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,224.12
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,319.12
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,320.62
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.88
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,308.75
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,309.25
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,419.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,422.5
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.25
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94464
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99857
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99115
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (Min),A,103.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (Max),A,104.25
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (Min),A,84.25
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (Max),A,84.5
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.38
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.12
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.12
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84689
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83252
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97302
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.81
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98691
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97134
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98553
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,95.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,99.5
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,97.88
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,92.12
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,97.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,95.38
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,86.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,94.12
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,87.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.75
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96847
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94314
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80081
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.56
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98679
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99432
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,198.38
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,199.5
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,199.12
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,193.12
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,194.12
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,193.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,225.88
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,226.88
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,226.38
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,341.88
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,345.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,405.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,410.38
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.75
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,432.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,440.88
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.62
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94311
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99619
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99243
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
