Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (Min),A,66.38
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (Max),A,66.5
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.38
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (Min),A,86.5
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (Max),A,86.62
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-30.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8695
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80429
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9635
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.81
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96451
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99228
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97845
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,82.38
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,83.25
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,82.88
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,118.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,118.25
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,118.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,55.38
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,63.5
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.5
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.31
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96106
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77429
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82394
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98697
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99509
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,152.62
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,152.75
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.62
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,159.62
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,161.75
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,160.62
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,218.75
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,218.88
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,218.88
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,280.88
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,281.75
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,353.38
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,355.25
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.25
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,391.88
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,400.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93701
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99417
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96799
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (Min),A,63.38
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (Max),A,63.62
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (Max),A,47.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.75
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93097
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81756
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9375
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.19
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.06
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97961
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97842
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,95.88
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,102.75
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,99.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,101.75
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.75
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,77.88
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.75
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.63
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9859
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75213
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.38
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,2.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98703
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99539
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,212.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,212.88
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,212.62
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,214.62
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,215.25
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,215.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,249.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,249.75
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,249.38
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,372.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,374.75
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.12
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,382.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,389.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,415.88
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,423.75
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.62
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92209
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98453
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98282
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (Min),A,43.38
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (Max),A,43.5
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94366
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97949
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,20.12
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,43.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,43.25
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,43.12
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.5
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.31
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97617
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97949
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97739
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,90.12
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,96.5
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,93.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,81.12
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,87.5
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95914
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92081
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99625
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99506
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,229.5
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,229.88
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,229.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,209.75
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,210.38
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,210.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,245.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,245.62
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,245.38
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,371.38
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,377.38
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.88
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,356.12
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,362.25
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.38
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,445.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,445.5
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.25
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99298
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92413
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98798
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (Min),A,66.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (Max),A,67.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (Min),A,65.75
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91019
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84659
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97684
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,40.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.37
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
