Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97363
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97961
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98801
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,80.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,86.38
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,82.12
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,84.75
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,71.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,80.12
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.75
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.19
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98465
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79541
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98282
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98572
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99155
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,171.62
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,173.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,172.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,194.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,196.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,195.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,213.12
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,214.75
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,213.75
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,347.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,355.5
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,310.88
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,318.12
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,405.12
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,413.25
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.62
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87063
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97607
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (Max),A,64.38
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96112
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98029
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98154
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.81
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97806
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99118
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,77.62
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,83.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,153.62
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,153.88
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,153.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,83.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,83.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,83.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.88
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8707
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83615
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98437
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.56
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.12
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98441
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98999
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,161.62
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,162.12
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.88
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,179.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,182.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,180.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,194.12
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,194.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,194.38
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,281.88
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,288.88
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,381.88
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,384.12
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,402.25
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,402.75
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97916
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88888
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Min),A,55.62
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Max),A,55.88
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9071
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98407
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97763
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,40.25
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.25
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.19
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97009
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98587
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98004
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,73.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,79.25
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,124.5
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,129.38
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,126.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,58.62
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,59.5
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.12
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.5
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.31
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80642
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74221
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98001
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99435
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,155.25
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,159.25
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,157.62
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,164.62
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,165.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,165.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,231.12
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,231.38
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,231.25
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,282.38
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,292.75
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,329.88
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,334.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,400.38
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,401.62
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89917
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97479
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Max),A,48.12
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94385
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97668
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,38.38
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.13
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.19
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98541
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,96.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,100.88
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,99.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,78.38
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,83.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,80.38
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,62.25
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.31
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.25
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80417
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7463
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98233
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
