Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98291
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99066
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99304
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,142.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,144.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,143.5
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,157.5
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,157.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.62
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,215.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,215.12
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,215.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,309.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,314.62
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.38
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,273.62
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,278.75
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.62
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,375.12
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,378.12
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Min),A,54.5
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Max),A,54.62
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Min),A,66.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Min),A,73.38
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Max),A,73.5
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.38
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91342
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96945
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.37
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,15.57
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,13.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96985
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95343
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96951
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,96.75
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,103.38
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,99.88
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,66.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,68.75
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,73.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.44
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78625
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91968
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92197
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99542
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99606
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,224.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,228.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,225.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,278.12
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,278.38
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,278.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,256.12
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,257.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,256.5
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,392.38
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,398.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.62
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,430.12
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,432.62
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.38
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,434.25
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,443.38
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.38
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99115
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96939
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Max),A,64.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Min),A,29.88
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Max),A,29.88
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.88
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Min),A,67.88
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Max),A,68.12
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98697
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98477
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98358
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,47.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.25
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.19
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95819
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97519
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97958
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,73.75
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,76.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.62
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,75.62
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,82.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,58.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.75
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88986
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91458
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81448
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.12
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98556
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99155
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99622
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,154.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,154.62
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,154.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,173.75
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,181.62
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,176.75
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,193.62
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,193.75
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,193.62
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,330.62
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,332.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,303.88
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,315.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.38
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,361.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,370.62
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95691
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95917
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96503
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9791
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (Max),A,44.12
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.06
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97128
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97885
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,87.62
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,94.75
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.38
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,68.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,75.12
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.75
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,71.12
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,81.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.69
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.37
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76959
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86133
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75988
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9877
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,154.5
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,154.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,154.75
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,171.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,172.25
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,172.12
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,160.12
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,160.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,160.38
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
