Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,329.12
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,336.75
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,284.25
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,286.25
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,332.75
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,342.25
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94864
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95352
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9873
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (Max),A,61.12
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.12
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92071
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9447
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97855
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (Min),A,43.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (Max),A,43.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.56
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98883
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98846
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99255
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,112.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,113.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,112.75
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,91.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,71.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.56
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79486
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83258
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95911
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.56
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99277
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,141.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,141.75
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,141.38
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,139.38
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,140.5
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,139.88
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,147.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,148.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,147.75
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,297.75
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,298.25
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,267.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,268.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,334.62
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,344.12
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.38
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99228
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89688
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (Min),A,72.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (Max),A,72.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (Min),A,82.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (Max),A,82.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9288
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86508
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97766
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (Max),A,38.12
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98499
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98712
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,95.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,101.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,83.5
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,87.25
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,85.25
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,60.5
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,61.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.81
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74276
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99094
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98798
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99026
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9939
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,136.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,137.38
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,136.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,141.5
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,141.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,141.5
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,141.12
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,143.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,141.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,320.5
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,327.25
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,259.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,263.88
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,341.5
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,349.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.62
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94531
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90091
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Min),A,63.12
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Max),A,63.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.12
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.63
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90603
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98456
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96844
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98532
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99408
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99145
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,99.88
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,105.12
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,101.12
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,96.38
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,106.38
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,99.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,72.75
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.69
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89413
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9288
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81308
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98663
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98965
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,116.38
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,117.12
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.62
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,137.5
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,149.88
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,144.12
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,147.38
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,148.62
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,148.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,261.75
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,267.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,281.25
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,301.12
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,312.12
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,321.12
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91836
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93817
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
