Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Min),A,69.88
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Max),A,70.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.88
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.56
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99271
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84848
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97772
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,54.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.69
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97479
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98932
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,73.38
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,73.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,75.75
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,82.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.38
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,54.25
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,63.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.06
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91156
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92819
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83514
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.38
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98495
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,111.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,111.25
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.12
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,129.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,129.88
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,129.75
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,141.75
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,142.12
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,141.88
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,263.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,264.62
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,234.12
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,240.5
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,311.75
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,320.38
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.38
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82965
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9769
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Min),A,30.88
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Max),A,30.88
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.88
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Min),A,69.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.62
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87814
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97455
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97287
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.94
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96277
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97498
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99387
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,56.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,56.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,61.25
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,63.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.25
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,76.88
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,78.25
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.62
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.75
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.19
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.25
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.708
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77374
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75885
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,2.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9841
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98947
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,153.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,153.62
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,153.62
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,124.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,124.5
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,116.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,116.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.12
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,238.75
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,238.88
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,237.25
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,239.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,301.88
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,303.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89075
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9852
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98553
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Min),A,43.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Max),A,60.75
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.38
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.19
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88907
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82193
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96292
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,32.62
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.43
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.13
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97098
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97873
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98599
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,52.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,52.38
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,77.88
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,78.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,45.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.75
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.56
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.06
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71466
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84454
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77966
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.56
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98956
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98105
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,146.38
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,147.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.75
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,97.62
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,98.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.88
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,115.25
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,115.75
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.5
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,228.88
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,229.62
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,228.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,228.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,255.25
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,256.38
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.25
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82687
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94028
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97632
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (Min),A,49.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (Max),A,49.12
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97049
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96707
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96628
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.63
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
