Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.88
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96823
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99222
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,62.38
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,62.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,86.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,86.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,86.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,47.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.38
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.31
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78027
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8248
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82074
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93472
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97705
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,129.25
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,129.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.5
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,71.25
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,71.5
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.25
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,84.5
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,84.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,233.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,234.12
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,201.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,201.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,217.62
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,218.38
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.13
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77969
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98065
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98047
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (Min),A,52.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (Max),A,52.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88409
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96356
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97278
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.44
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96799
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96545
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98239
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,60.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,61.12
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.69
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8089
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92004
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74197
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97848
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9332
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97861
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,101.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,102.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,74.38
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,74.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,96.12
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,96.38
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.25
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,189.88
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,190.25
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,169.62
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,169.88
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,219.12
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,219.38
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.63
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78555
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98108
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9794
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (Min),A,50.88
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (Max),A,51.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.88
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.12
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90652
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88763
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95474
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,32.25
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,32.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.81
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94437
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98145
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96719
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,58.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,58.88
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.38
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,44.38
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,47.12
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.63
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81076
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92636
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80304
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94388
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98007
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,142.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,143.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,142.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,75.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.12
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,92.12
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,93.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,230.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,231.75
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,165.25
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,207.5
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,208.38
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.37
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77832
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98187
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98425
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Min),A,39.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Max),A,39.12
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Min),A,58.5
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Max),A,58.62
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.62
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.88
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88861
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96655
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96094
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96606
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98871
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,55.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,55.25
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.12
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,48.62
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,49.5
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.88
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.56
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.69
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70111
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82904
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98383
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
