Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97864
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93698
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97827
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,89.75
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,74.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,74.12
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.12
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,91.38
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,173.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,174.25
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,168.5
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,172.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,247.38
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,248.12
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.13
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75863
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98553
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97684
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Min),A,48.75
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Max),A,48.88
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Min),A,49.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Max),A,49.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.5
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88006
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97888
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96149
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (Max),A,33.5
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9606
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97354
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9823
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,42.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.12
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,33.5
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97137
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96927
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98843
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94241
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91946
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96548
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,82.38
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,82.62
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,65.38
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,65.5
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.38
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,85.88
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,86.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,161.62
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,162.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,171.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,171.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,217.12
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,217.88
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.62
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81802
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97223
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97461
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Min),A,49.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Max),A,49.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.94
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82837
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98587
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97546
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (Min),A,32.25
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.56
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.63
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95071
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97427
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97363
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,37.25
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.38
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.38
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.94
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81091
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88574
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98364
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93097
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8714
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96655
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,75.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,75.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,65.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,65.25
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.12
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,86.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,86.88
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.88
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,156.62
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,156.88
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,213.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,216.62
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8757
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95053
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Min),A,67.38
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Max),A,67.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.88
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82089
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96362
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.44
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95273
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98413
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95889
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,32.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,35.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.94
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.06
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82397
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87741
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78915
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.69
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9014
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84549
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96921
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.38
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,68.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.38
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,60.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,60.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,90.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
