Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,127.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,140.38
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,140.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,212.5
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,212.75
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.31
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88605
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96921
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98257
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Min),A,43.12
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Max),A,43.25
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.12
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93198
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98047
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95889
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.13
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,16.63
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94736
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95096
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98621
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,37.75
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,43.5
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,46.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,28.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.69
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.94
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72714
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91901
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67718
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93954
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82837
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96768
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,88.62
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,89.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,60.5
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.25
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,88.25
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,88.38
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.38
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,158.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,162.12
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,155.5
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,196.38
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,196.5
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88345
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.922
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97473
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.88
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83615
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97955
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96381
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,31.75
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.31
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96878
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97174
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94382
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,42.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,42.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,47.88
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.94
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82312
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80594
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67895
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91128
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83407
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9505
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,70.25
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.12
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,60.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,60.25
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.12
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,69.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,69.75
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.75
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,139.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,139.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,144.38
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,144.62
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,162.5
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,163.12
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.31
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80673
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95047
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98801
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Min),A,51.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.25
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88632
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86761
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96426
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,31.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.43
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97153
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97977
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93341
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,40.12
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.12
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.25
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.56
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81497
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82486
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82986
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91818
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8349
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95492
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,72.75
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,73.12
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,60.25
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.25
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,76.75
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,76.75
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.75
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,140.38
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,179.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,179.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.38
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88263
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93811
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97623
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
