Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Min),A,42.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Max),A,42.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.75
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82837
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84607
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96924
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.63
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95639
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95654
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,39.25
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.88
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.94
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60366
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96899
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8305
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.88
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.38
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91516
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83365
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95731
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,73.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,59.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,79.75
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.75
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,139.5
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,139.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,134.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,175.12
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87082
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97379
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Min),A,48.62
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Max),A,48.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Min),A,42.12
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Max),A,42.25
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.19
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.31
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85721
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83334
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95547
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,31.62
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97723
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96222
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97159
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.63
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80468
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97018
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72973
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.44
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92728
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83282
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95779
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,78.12
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,78.38
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.25
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.62
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,74.38
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,74.75
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.62
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,146.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,146.38
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,153.88
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,154.12
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,171.25
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8634
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97818
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98331
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.62
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.06
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81714
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94534
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96139
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.69
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96976
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98611
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,43.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,44.38
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,59.12
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,59.12
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.12
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.06
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.63
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69784
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98166
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75644
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.06
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.44
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92898
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81091
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94839
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,78.25
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,78.5
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.38
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,57.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,72.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,73.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,145.5
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,166.12
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,166.25
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,178.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,178.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.19
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76632
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98477
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97235
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Min),A,48.5
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Max),A,48.62
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Min),A,40.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Max),A,40.12
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-40.81
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.44
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.69534
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88083
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96048
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.75
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
