Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9711
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99115
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98325
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,56.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.12
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.13
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69924
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98398
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76721
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94098
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8555
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94278
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.38
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.62
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,59.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,60.12
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,63.75
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,64.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,131.25
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,177.75
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,178.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,167.88
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,168.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.87
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78686
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97443
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97211
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Max),A,44.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.31
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-24.56
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.785
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86133
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94931
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.44
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92825
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98196
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,64.12
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,64.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.37
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.44
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73593
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81894
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89407
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.62
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94928
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89294
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94534
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.62
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,70.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.25
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,64.62
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,139.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,139.38
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,176.38
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,176.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,169.75
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83807
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96509
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97723
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Min),A,28.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Max),A,46.25
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.63
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.56
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75125
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86862
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95746
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.19
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93503
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96939
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.31
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.38
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79989
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7991
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89877
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.88
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95084
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84692
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92505
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,88.38
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,88.88
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,60.5
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,60.62
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.62
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,60.5
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,60.62
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,144.38
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,144.88
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,164.25
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,169.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,169.38
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.5
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73782
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91473
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98148
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Max),A,21.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.25
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.25
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.44
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8023
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87546
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9678
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.25
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.56
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93011
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96725
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,90.25
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.5
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.94
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.19
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84842
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87247
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74841
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
