Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94272
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91272
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93124
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,86.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,75.5
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,75.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,66.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,140.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,194.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,194.75
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,171.12
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.38
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90738
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93313
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98196
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Min),A,47.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.06
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.94
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77173
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83401
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94543
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.44
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92602
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99216
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96719
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,85.62
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,86.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.19
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.69
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72015
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93005
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7091
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.12
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92908
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84305
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93866
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,81.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,81.38
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,57.75
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,57.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,69.62
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,135.75
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,171.75
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,165.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.25
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77588
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93939
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97739
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Min),A,45.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Max),A,45.12
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.44
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-32.25
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74063
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80179
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90887
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,8.12
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.81
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95752
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95593
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,87.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,87.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.31
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76471
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92319
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68466
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.44
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94141
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84497
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9487
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,85.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,86.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.88
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,59.12
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,144.62
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,144.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,174.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,174.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,161.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.62
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91141
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95206
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Min),A,56.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Max),A,56.5
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-41.31
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.31
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7069
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86984
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90838
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92544
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99145
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,30.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,84.62
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,84.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.62
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,38.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.81
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68362
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85107
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81109
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95456
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91495
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93826
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,93.88
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,94.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,77.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,77.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,64.5
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
