Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,152.25
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,152.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,191.88
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,192.12
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,183.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.19
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77102
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94205
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9834
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.37
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-21.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76742
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98422
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90466
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,24.44
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.38
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89059
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98724
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,32.88
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,89.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,89.25
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,42.25
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,42.62
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.38
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-46.5
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90289
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86169
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66284
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.06
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9599
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85238
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95477
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,101.88
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,107.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,62.88
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,63.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,72.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,72.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,154.5
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,159.5
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,186.62
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,186.75
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,184.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,184.25
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84051
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96823
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9837
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (Max),A,34.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (Min),A,48.12
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (Max),A,48.12
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.12
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-18.06
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77423
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.978
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92367
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94653
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,34.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,82.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,82.12
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,82.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.82
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.44
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90265
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8219
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69204
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.06
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94464
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8602
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93256
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,90.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,90.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.12
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,63.38
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,64.12
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,147.25
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,147.38
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,192.5
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,192.62
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,164.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.69
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81985
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97528
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91229
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97995
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91388
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.19
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92926
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98856
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96103
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,88.75
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,88.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.62
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.81
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.37
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.53613
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82382
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73962
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95508
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85345
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94098
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,97.12
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,97.38
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.25
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,59.5
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.62
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,154.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,155.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,196.5
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,152.62
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.19
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81314
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98071
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96997
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
