Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (Min),A,39.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (Max),A,39.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-37.19
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.5
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74295
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97684
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88901
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.81
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.81
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90317
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99207
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96625
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,82.5
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,83.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.75
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-56.06
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.50289
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92697
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.948
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88843
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93359
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,85.38
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,89.38
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,66.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,66.38
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.25
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,64.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,64.25
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,132.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,137.12
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,202.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,203.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,166.88
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94809
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96796
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97302
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Min),A,40.88
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-44.12
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.66806
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92255
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94421
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.44
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92355
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9559
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,80.88
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,81.88
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.12
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.25
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.44
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67163
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86447
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9801
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.75
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95975
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83236
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93866
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,96.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,96.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,58.38
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,58.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,65.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,65.12
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,173.62
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,159.88
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,160.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94907
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98602
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (Max),A,42.88
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.62
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-40.56
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-37.44
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.72628
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.75329
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94238
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.56
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.37
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91635
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9877
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95554
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,40.12
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,40.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.12
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,86.88
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,87.12
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.75
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.88
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76535
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83398
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97955
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95752
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8974
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95584
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,99.12
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,99.38
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.25
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,75.75
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,75.88
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.88
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.12
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.12
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,165.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,207.75
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,207.88
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,170.75
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.81
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79165
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97897
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97214
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Min),A,39.75
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.25
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.75
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.72122
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8265
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91781
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.56
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
