Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94638
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99414
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94089
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,31.88
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,92.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,92.38
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.25
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.19
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80328
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79397
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86072
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.56
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96213
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83603
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94275
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,104.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,104.25
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,54.75
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,54.88
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.75
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,66.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,157.38
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,157.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,190.25
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,190.38
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,149.12
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.37
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76196
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97507
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.965
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (Min),A,37.75
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (Max),A,37.88
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.75
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.44
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73303
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85141
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91342
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.69
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94974
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96066
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,94.12
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,94.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,94.25
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.19
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64532
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89841
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82965
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96521
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89636
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94537
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,108.88
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,109.12
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.88
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,72.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,72.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,71.25
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,71.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,165.38
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,166.62
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,210.75
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,211.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,154.88
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.94
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81549
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98486
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97198
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.62
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.69
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-30.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7955
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82174
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9281
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.06
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93582
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99152
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98343
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,30.88
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,31.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,88.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,88.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.12
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.81
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71185
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94488
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84341
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96023
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91141
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92538
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,103.5
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,103.75
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.62
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,76.38
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,76.62
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,57.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,155.12
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,155.5
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,220.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,220.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,150.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,158.25
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.56
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82788
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98993
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97977
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (Min),A,58.25
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (Max),A,58.38
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.38
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.25
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92776
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93378
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93341
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.38
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91052
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99457
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98242
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,84.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,84.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,84.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.5
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.87
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.57977
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91833
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79141
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
