Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.06
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95401
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.863
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92813
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,90.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,63.12
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,63.12
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.12
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,63.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.62
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,157.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,157.25
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,218.25
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,218.38
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,167.88
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,167.88
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.19
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77536
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98114
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98495
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (Min),A,46.62
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (Min),A,56.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.31
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94681
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91821
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93359
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.69
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92322
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99509
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93674
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,94.75
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,95.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,94.88
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.82
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.69
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80783
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83493
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.56
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93823
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86926
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96515
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,84.5
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,84.88
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.75
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,62.38
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.25
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,75.62
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,76.75
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,148.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,148.38
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,215.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,215.62
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,184.25
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,185.5
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.69
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84891
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97601
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98529
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (Min),A,56.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (Max),A,56.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.37
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.785
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93756
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91974
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96963
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95422
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,87.5
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,87.62
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.62
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.94
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.31
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71252
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83554
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.12
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94382
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88537
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93445
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,88.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,67.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.12
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,63.62
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.62
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,147.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,207.62
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,208.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,175.25
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96451
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97763
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98096
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (Min),A,54.88
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.87
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78131
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92007
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93722
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90982
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99524
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96838
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,30.75
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,89.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,89.75
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.75
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.75
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75146
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96756
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95386
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95038
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88064
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96274
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,96.38
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,96.75
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,68.75
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,76.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,76.88
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
