Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,163.12
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,163.5
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,216.25
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,216.25
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,183.25
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,183.62
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92996
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9754
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98041
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (Min),A,42.5
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (Max),A,42.62
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (Max),A,56.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.75
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90018
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92911
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92261
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.57
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95032
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94882
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,40.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,82.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,82.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,82.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.19
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75506
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98459
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99008
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.5
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96118
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89688
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95703
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,96.88
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,97.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,71.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,71.5
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,77.88
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,79.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,171.62
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,172.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,215.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,215.62
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,193.12
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,193.62
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9429
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97577
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98627
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (Min),A,28.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (Min),A,56.75
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (Max),A,56.75
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.75
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.56
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75491
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94504
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96234
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.19
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90228
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99542
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97052
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,87.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,87.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,87.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81366
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98459
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85464
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.44
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97241
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83807
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9501
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,115.88
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,116.88
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.25
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,76.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.75
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,182.62
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,183.62
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,206.88
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,207.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,189.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,189.88
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88449
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97406
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98874
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (Min),A,40.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (Max),A,40.12
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.12
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (Min),A,57.88
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (Max),A,58.12
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.06
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.807
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97845
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9592
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,29.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,29.88
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.5
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.94
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93707
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99628
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96255
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,31.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,83.38
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,83.38
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.38
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.06
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.56
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85907
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97382
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90863
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.5
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96362
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83725
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94791
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,109.25
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,109.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,61.38
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,61.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,71.25
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,71.88
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,169.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,170.12
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,204.5
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,204.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,183.25
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,183.75
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97629
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98135
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98901
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
