Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (Min),A,42.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (Max),A,42.12
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (Min),A,65.75
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (Max),A,65.75
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.94
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.38
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94394
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98975
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89877
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94803
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96316
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,89.38
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,89.88
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,89.5
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.18
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68334
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83789
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84442
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.19
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95633
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87997
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94565
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,95.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,95.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.12
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,68.5
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,69.75
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,174.5
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,174.75
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,216.88
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,221.62
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,181.12
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,181.38
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9426
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98315
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97781
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Min),A,41.75
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Min),A,50.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.25
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84274
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98672
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93536
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.25
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.06
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95547
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9762
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,35.88
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,80.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,80.88
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,80.75
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.81
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.5
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68356
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80777
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91351
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.19
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95071
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88687
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96271
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,91.38
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,91.38
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.38
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,71.75
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.88
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.75
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,88.25
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,88.88
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,163.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,163.38
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,215.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,215.75
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,189.25
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,190.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93713
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98196
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98383
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (Max),A,41.12
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Min),A,58.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (Max),A,58.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.75
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79724
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9303
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.37
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94842
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97366
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,47.62
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,86.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,86.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.69
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.19
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72399
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69244
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.94
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96478
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85589
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94675
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,100.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,102.5
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,62.5
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,62.5
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,183.5
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,184.75
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,211.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,211.12
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,182.25
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,182.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93066
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98209
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (Max),A,54.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Min),A,51.12
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (Max),A,51.12
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.12
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.94
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76504
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98904
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92737
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,20.12
