Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92789
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9783
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,45.12
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,45.12
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,90.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,90.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.44
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85187
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86465
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88226
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95947
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91235
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95077
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,95.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,79.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,80.62
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,78.5
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,79.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.62
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,173.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,173.5
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,245.38
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,246.62
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,182.88
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,183.25
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93075
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98654
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Min),A,52.5
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (Max),A,52.75
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.62
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Min),A,60.38
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (Max),A,60.5
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.38
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.56
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78149
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9772
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92349
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96378
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99271
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98581
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,44.5
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,45.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.88
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,90.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,90.25
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.12
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.06
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.75
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96298
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8757
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85489
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96152
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94217
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91864
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,105.25
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,105.88
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.62
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,88.12
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,88.62
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.25
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,63.5
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.88
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,188.12
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,188.25
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,247.62
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,247.88
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,186.75
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,187.75
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.44
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91208
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9848
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98889
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Min),A,51.25
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (Max),A,51.38
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.38
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Min),A,62.25
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (Max),A,62.25
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.25
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.31
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75927
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97034
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93634
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.81
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96274
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98044
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,41.12
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,97.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,97.12
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.12
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,33.5
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.63
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.12
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69305
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6788
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98999
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.63
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96054
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92657
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94748
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,105.25
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,110.38
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.88
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,86.62
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,87.88
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.25
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,75.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,75.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,181.62
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,186.5
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,252.38
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,253.5
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,210.88
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,211.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87723
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98691
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Min),A,61.75
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (Max),A,61.88
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.88
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.75
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92752
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97449
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91931
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.75
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96991
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99701
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9903
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,64.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.38
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,94.5
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,94.75
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,94.62
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,50.38
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.25
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.5
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93252
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74795
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9888
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
