Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95761
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93451
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95697
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,104.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,104.5
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.25
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,85.62
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,85.88
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.75
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,80.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,80.25
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.25
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,199.5
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,202.88
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,257.62
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,258.12
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,230.5
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,231.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.87
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79098
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96753
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Min),A,73.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (Max),A,73.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93216
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99432
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90875
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,32.88
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99719
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,78.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,78.88
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,78.75
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,93.75
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,93.88
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,93.88
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,43.25
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,43.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.44
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.06
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6968
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64083
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98187
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91318
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94421
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94574
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,72.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,96.88
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,97.88
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.38
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,71.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,183.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,183.38
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,257.38
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,258.75
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.12
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,226.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,226.12
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88122
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93008
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (Min),A,71.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (Max),A,71.25
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.31
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97311
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96588
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91043
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.69
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9505
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99673
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98941
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,66.75
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,96.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,105.75
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,106.88
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,106.38
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,42.75
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,43.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.56
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82809
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88238
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99344
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91519
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9444
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96219
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,68.75
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,69.25
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,98.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,98.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,78.75
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.25
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,178.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,201.62
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,242.38
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,243.38
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,239.88
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,241.38
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.56
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86789
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93219
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99344
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (Min),A,84.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (Max),A,84.12
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.5
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88208
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96985
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9147
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.69
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97147
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99252
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9928
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,52.88
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,53.12
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.12
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,99.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,99.62
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.25
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.88
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.56
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58727
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8934
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85467
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89975
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97024
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95187
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,65.62
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,66.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,118.88
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,119.25
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.25
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,71.75
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,72.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.88
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
