Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,148.62
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,148.88
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,258.62
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,259.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,242.12
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,242.38
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.56
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83563
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89306
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (Min),A,81.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (Max),A,81.88
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96777
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98138
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93539
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,31.5
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.94
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9697
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99478
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99158
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,52.5
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,52.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.62
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,97.62
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,98.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,97.88
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,57.25
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,57.38
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.25
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77276
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93768
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85849
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93683
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9147
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96728
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,83.38
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,83.88
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.62
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,81.12
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,81.25
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.12
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,87.5
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,87.88
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,182.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,183.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,220.25
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,220.5
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,255.5
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,255.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.62
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8396
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86456
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98447
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (Min),A,62.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.12
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-23.88
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87738
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97043
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.85217
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.75
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95511
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99609
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9769
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,51.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.38
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,110.12
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,110.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,30.75
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,30.88
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,63.87
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84021
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8811
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43575
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9494
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88074
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93149
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,95.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,68.75
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,69.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.88
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,63.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,63.62
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.62
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,174.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,175.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,211.38
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,211.88
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,172.88
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,173.25
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.06
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86224
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85989
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Min),A,62.25
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (Max),A,62.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.88
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-27.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86767
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95492
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82129
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.81
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.56
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96997
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99612
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95731
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,57.88
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,58.12
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,113.88
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,114.12
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,114.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,64.25
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.62402
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97726
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.436
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95309
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94757
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9657
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,95.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.62
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,98.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,98.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,87.88
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,182.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,182.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,252.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,252.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,189.38
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,189.75
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.25
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8818
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88925
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99216
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
