Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Min),A,59.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (Max),A,59.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.12
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-28.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90433
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95642
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.81018
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.56
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93658
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99612
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97513
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,41.5
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,42.38
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,116.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,117.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,116.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.94
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.18
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,63.37
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65878
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85666
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44182
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.88
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96518
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85751
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96353
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,107.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,107.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,65.25
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,65.5
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,73.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,73.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.62
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,179.25
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,180.5
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,213.38
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,213.5
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,183.5
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,183.88
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93567
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96426
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Min),A,48.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (Max),A,48.12
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.12
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91873
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96036
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91928
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.06
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95697
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99646
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97363
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,39.88
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.75
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,117.12
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,117.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,117.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.56
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,64.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84036
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7539
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43386
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.31
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94644
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85437
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94339
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,89.62
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.75
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.88
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.75
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,67.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,170.62
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,171.25
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,225.5
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,225.75
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,171.62
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,174.12
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93069
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95435
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Min),A,55.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (Max),A,55.38
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95193
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95563
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.87399
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9819
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99734
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97476
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,75.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,75.38
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,115.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,115.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,115.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,63.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79937
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.875
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44884
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.06
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9498
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86496
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93014
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,90.62
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,69.88
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,70.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,64.38
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,213.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,213.25
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,229.5
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,229.62
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,176.75
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,177.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91641
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89981
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Min),A,72.75
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (Max),A,72.75
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.75
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94449
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96289
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94202
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
