Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.13
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97842
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99512
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,68.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,68.38
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,103.12
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,103.12
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,103.12
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,51.38
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,51.38
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.38
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.19
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,57.75
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74664
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90225
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53045
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95798
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89471
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94488
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,101.5
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,101.62
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.12
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.38
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,71.62
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,71.75
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.75
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,208.62
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,208.62
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,219.88
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,220.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,225.25
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,225.38
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92679
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9021
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Min),A,78.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (Max),A,78.88
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99197
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93985
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.87906
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,53.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,53.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,53.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.06
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.88
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96139
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99576
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98993
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,53.38
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,53.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,109.25
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,109.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,109.38
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,46.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.94
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.69
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,58.31
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.62469
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82599
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52328
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96588
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90951
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95608
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,113.12
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,118.88
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.38
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,85.38
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,85.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,84.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,246.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,252.12
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,232.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,232.38
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,227.5
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,230.12
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96326
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95026
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Min),A,29.62
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Min),A,70.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (Max),A,72.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.62
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93799
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95593
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,54.38
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,54.5
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.38
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97784
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99457
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98425
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,71.12
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,71.38
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,71.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,120.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,121.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,121.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.38
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,58.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82107
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89596
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52193
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92285
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89529
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96902
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,81.75
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.75
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,92.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,94.12
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,242.62
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,243.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,241.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,241.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,234.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,237.12
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9501
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96182
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Min),A,31.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (Max),A,31.38
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.38
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Min),A,66.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (Max),A,66.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98285
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92905
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,56.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98639
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99557
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98761
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,62.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,67.62
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,120.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,120.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,120.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,50.5
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,51.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.88
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.19
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,57.63
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7835
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89291
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52938
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
