Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93173
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96374
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96661
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,88.88
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,89.62
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.38
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,118.62
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,119.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,118.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,89.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,92.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,240.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,244.25
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,304.38
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,304.75
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,233.62
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,237.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91324
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97046
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98984
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Min),A,76.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (Max),A,76.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9906
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94879
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95895
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.38
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98596
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99615
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,73.62
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,73.75
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.62
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,108.88
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,109.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,109.12
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,45.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,46.12
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,56.63
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79446
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93597
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54836
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94537
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92877
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95856
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,99.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,99.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.38
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,92.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.88
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,91.88
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,92.62
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,237.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,237.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,257.75
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,258.62
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,249.12
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,250.5
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94199
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94339
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99237
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Min),A,71.75
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (Max),A,72.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.88
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93829
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99127
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97092
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,42.88
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.88
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.31
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98468
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99496
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,79.62
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,79.75
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,123.88
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,129.38
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,126.62
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,42.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,42.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.12
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.75
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.31
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,55.81
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79248
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90692
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55917
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96887
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91925
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95715
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,125.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,125.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,88.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,88.38
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.38
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,84.62
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,85.12
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.88
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,258.5
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,258.5
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,268.62
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,273.75
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,245.25
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,246.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93323
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94937
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98758
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Min),A,78.5
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (Max),A,78.62
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98749
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98801
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96307
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.94
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97598
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99475
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99081
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,75.88
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,81.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,150.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,150.5
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,150.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,50.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.12
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.19
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,54.44
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85998
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89633
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5772
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95975
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93094
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96597
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,117.12
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,117.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,94.12
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,94.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.12
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,96.5
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.12
