Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,256.5
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,262.88
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,298.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,298.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.25
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,265.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,267.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89371
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92715
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Min),A,93.75
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (Max),A,94.38
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98199
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93997
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.19
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96411
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99387
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98813
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,76.5
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,77.12
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.75
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,129.88
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,130.25
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,130.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,49.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,49.62
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.38
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.25
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.69
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,52.94
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86923
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90646
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59469
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95898
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94354
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97528
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,113.62
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,113.88
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.75
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,97.75
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,97.75
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.75
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,108.38
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,108.62
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,250.88
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,251.62
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,283.62
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,284.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,282.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,282.38
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92422
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9718
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (Max),A,36.38
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Min),A,77.5
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (Max),A,77.75
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.62
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98434
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98828
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98431
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (Min),A,37.25
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.25
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (Min),A,30.75
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (Max),A,30.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (Min),A,44.12
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (Max),A,44.5
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.38
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.69
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9574
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99725
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97833
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,78.75
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,79.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,78.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,147.75
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,148.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,147.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.12
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78219
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83624
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94995
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92526
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97586
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,131.62
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,131.75
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,131.62
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,91.62
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,92.12
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,104.62
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,106.25
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.38
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,270.25
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,270.75
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,306.25
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,306.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,270.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,273.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9223
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9555
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99072
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Min),A,74.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (Max),A,74.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90832
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98605
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96542
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.44
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97137
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99567
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98788
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,69.62
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,69.88
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.75
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,142.12
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,142.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,142.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,52.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,52.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8248
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94812
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9585
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94244
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93442
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97476
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,101.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,101.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,100.75
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,101.12
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,115.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,117.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,214.25
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,214.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,299.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,299.62
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,283.38
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,284.5
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89139
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97189
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98935
