Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Min),A,70.5
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (Max),A,70.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93082
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97513
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98407
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,53.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,53.88
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.75
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.25
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95785
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98227
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,78.25
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,79.38
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.88
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,141.75
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,142.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,141.88
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,49.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,49.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94537
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97635
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95929
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91989
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97488
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,123.25
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,123.5
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.38
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,95.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,95.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,109.38
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,109.62
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,258.75
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,260.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,301.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,301.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,296.12
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,296.88
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93194
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96231
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (Max),A,34.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Min),A,81.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (Max),A,81.88
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94922
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98428
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97833
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,44.5
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,44.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.81
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97821
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99622
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,85.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,86.12
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,85.88
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,162.88
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,163.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,163.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,44.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.38
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98029
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92102
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98486
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95825
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96793
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96298
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,123.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,123.38
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.12
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,139.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,139.88
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,139.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,100.38
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,100.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,277.5
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,278.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,359.88
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,360.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.12
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,288.62
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,290.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.25
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93301
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92215
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98682
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97592
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.949
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91608
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.25
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9667
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99615
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,81.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,81.88
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,81.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,162.12
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,162.38
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,162.38
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,78.88
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,80.62
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.38
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96927
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98804
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9577
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95209
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97641
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,123.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,124.12
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.88
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,117.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,118.25
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.12
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,113.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,120.38
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.88
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,283.12
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,284.25
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,336.75
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,337.12
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,301.62
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,306.62
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.62
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91244
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93725
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Min),A,68.62
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.75
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96048
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92993
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94537
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,28.62
