Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.25
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.06
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98206
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99359
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99133
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,98.88
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,100.88
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,99.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,135.25
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,135.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,135.38
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,57.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.88
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9635
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97348
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98987
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9585
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97192
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97617
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,122.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,122.75
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,122.25
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,147.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,147.88
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.62
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,110.25
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,110.38
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.25
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,285.88
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,289.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,338.5
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,338.75
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,282.38
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,289.38
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96136
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97226
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Min),A,39.88
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (Max),A,40.12
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Min),A,85.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (Max),A,85.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95917
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97787
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92099
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.06
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96649
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,107.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,107.25
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,107.12
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,187.12
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,192.12
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,190.88
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,82.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,82.5
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97562
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96097
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9509
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95944
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97687
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,114.88
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,115.5
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,121.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,121.75
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.5
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,123.75
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,123.88
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.88
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,299.25
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,300.25
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,385.88
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,390.5
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.12
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,322.12
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,322.38
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.25
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92718
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9747
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Min),A,43.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (Max),A,43.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Min),A,87.88
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (Max),A,94.12
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.38
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.974
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95828
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96268
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,36.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,38.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,38.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.81
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9866
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99515
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99548
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,102.38
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,103.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,102.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,164.25
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,165.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,164.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,81.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,82.25
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98074
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88458
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93579
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95969
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97229
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,125.5
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,134.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,132.12
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,135.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,141.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,137.38
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,126.5
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,126.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,126.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,305.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,313.75
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,365.62
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,371.38
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,340.12
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,345.5
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.25
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96045
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97635
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99176
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (Max),A,38.38
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (Max),A,44.12
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Min),A,92.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (Max),A,92.38
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.25
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98273
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95578
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89877
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,46.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,47.25
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.56
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98413
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99158
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99719
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,102.88
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,103.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,102.88
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,153.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,159.75
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,154.5
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,105.75
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,106.25
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,106.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.12
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97314
