Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92038
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87277
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96271
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97659
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.978
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,130.75
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,131.25
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,131.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,157.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,157.25
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.12
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,125.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,125.12
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,331.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,332.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,374.88
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,389.75
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.12
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,348.75
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,349.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.88
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90936
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Min),A,83.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (Max),A,83.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Min),A,97.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (Max),A,97.88
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95529
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97842
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9212
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,29.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.88
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.06
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98828
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99634
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,100.88
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,101.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,101.25
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,168.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,171.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,169.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,112.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,112.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,112.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96695
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90765
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97012
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9592
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97885
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98331
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,124.88
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,125.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.25
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,169.12
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,169.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,169.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,124.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,124.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,124.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,293.12
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,293.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,451.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,453.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,373.25
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,373.75
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.62
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97226
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99194
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Min),A,47.62
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Min),A,81.25
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (Max),A,81.38
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.38
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Min),A,99.25
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (Max),A,99.38
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.25
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92175
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.983
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96445
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,34.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,38.38
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.06
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97913
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98932
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98984
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,110.12
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,117.12
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,111.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,183.38
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,183.5
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,183.38
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,78.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,79.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.12
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94586
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92273
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99066
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96179
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93433
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9783
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,134.88
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,135.12
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,106.62
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,107.12
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,118.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,119.12
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.88
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,317.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,324.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,405.62
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,406.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.75
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,351.62
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,352.5
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.88
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90979
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97629
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98624
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Min),A,37.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Min),A,76.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (Max),A,76.12
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.12
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97922
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95456
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,29.62
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.88
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.88
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97104
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98968
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,94.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,100.5
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,96.62
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,174.5
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,174.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,174.62
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,75.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.12
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9473
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91806
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94232
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97284
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96686
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98492
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,154.5
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,155.25
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,154.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,120.38
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,121.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.62
