Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,128.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,128.88
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,128.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,313.5
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,319.88
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,362.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,364.12
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,316.75
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,317.12
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.88
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95007
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97873
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98843
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (Max),A,34.75
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (Max),A,79.12
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95691
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97748
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96136
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,42.88
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.75
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.06
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.5
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.56
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,97.25
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,103.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,98.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,180.38
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,183.38
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,181.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,90.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,91.25
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,91.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.25
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95135
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88058
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91669
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95853
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97269
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98239
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,127.12
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,127.38
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.25
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,142.88
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,143.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.88
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,139.75
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,149.75
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,142.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,290.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,297.38
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,386.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,389.25
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.38
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,358.5
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,367.88
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.62
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98239
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97623
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Min),A,57.38
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (Max),A,57.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Min),A,113.12
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (Max),A,113.25
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.12
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.63
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93539
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98474
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96167
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.25
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97372
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99341
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,126.38
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,127.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,126.62
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,172.25
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,176.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,174.62
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,68.12
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,76.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.25
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.81
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95599
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83651
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93872
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97562
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96457
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,150.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,151.75
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,150.75
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,128.62
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,129.12
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,129.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,153.38
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,153.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,153.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,363.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,365.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.88
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,363.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,367.62
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,381.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,389.12
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90634
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99332
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Min),A,45.75
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (Max),A,46.12
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Min),A,96.88
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (Max),A,102.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97549
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98538
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96768
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,38.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,45.12
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.25
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98218
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99335
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,118.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,125.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,120.25
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,192.12
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,196.88
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,195.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,70.25
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.12
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95669
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84439
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92065
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.25
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97082
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94742
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98734
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,149.88
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,150.88
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,150.62
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,114.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,114.75
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.62
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,149.25
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,150.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,149.62
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,340.5
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,346.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.12
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,380.38
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,385.75
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.12
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,357.38
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,369.62
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.75
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
