Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93472
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94705
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Min),A,92.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (Max),A,92.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95071
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99411
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96912
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,27.88
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,40.88
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,41.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.62
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98611
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99078
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99008
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,126.38
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,128.25
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,127.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,181.5
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,186.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,183.88
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,80.5
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,88.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.88
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95853
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9089
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96939
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96292
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98477
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,144.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,144.38
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.25
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,123.5
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,131.5
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,135.12
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,135.38
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.25
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,334.62
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,336.38
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.25
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,373.75
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,381.75
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.25
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,367.38
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,376.75
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.75
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9314
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99725
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Min),A,30.5
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (Max),A,31.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.75
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Min),A,127.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (Max),A,127.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92984
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98941
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,59.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,59.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,59.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.87
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96771
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98886
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,112.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,118.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,114.88
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,183.5
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,187.12
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,185.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,78.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,86.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.75
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92642
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92721
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91855
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97803
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97882
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98434
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,164.88
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,165.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,165.12
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,165.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,165.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,165.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,125.75
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,125.88
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,125.75
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,334.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,340.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,417.12
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,419.88
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.25
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,397.12
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,404.75
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.38
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90835
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8977
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Min),A,108.75
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (Max),A,108.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98361
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97995
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,42.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,38.25
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,38.38
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,38.38
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98715
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99203
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,144.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,152.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,146.75
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,213.12
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,223.75
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,220.12
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,87.62
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92758
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94434
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94064
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97562
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97852
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98621
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,146.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,146.12
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,169.12
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,170.12
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,169.5
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,142.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,142.5
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,142.38
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,362.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,369.88
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,447.62
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,456.12
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.25
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,392.75
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,393.38
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.12
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8902
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97479
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99237
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (Max),A,39.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Min),A,85.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (Max),A,85.38
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9722
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95001
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,34.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,50.12
