Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,51.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,50.5
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.37
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98422
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98779
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98953
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,133.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,139.88
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,136.38
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,249.75
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,250.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,250.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,82.38
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,86.75
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.75
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93976
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92779
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87991
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97702
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96606
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99075
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,146.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,155.88
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,150.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,141.75
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,142.75
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.38
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,166.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,166.5
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,166.38
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,342.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,352.62
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.88
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,482.25
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,482.5
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.38
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,372.12
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,376.62
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.62
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97162
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9415
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (Max),A,50.38
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.12
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Min),A,85.62
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.75
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94449
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94748
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,30.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,30.88
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98114
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98743
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99271
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,143.88
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,150.38
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,145.25
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,190.75
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,201.62
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,196.75
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,92.88
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,100.75
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,94.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88663
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89834
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98099
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97787
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98563
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,179.12
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,180.38
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,180.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,171.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,171.88
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,171.75
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,135.38
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,135.62
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,135.5
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,412.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,417.38
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.12
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,429.62
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,441.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.75
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,352.12
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,359.62
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.75
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96005
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98846
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (Max),A,68.62
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.38
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Min),A,38.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Min),A,80.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (Max),A,80.38
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.38
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97195
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98804
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95196
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,29.38
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,29.88
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.13
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.19
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97867
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99332
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,131.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,147.5
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,142.88
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,228.88
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,231.62
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,230.62
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,96.5
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,105.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,100.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96924
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9621
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97919
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96323
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,177.5
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,186.75
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,179.5
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,136.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,136.38
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,136.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,138.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,138.12
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,138.12
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,443.88
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,447.62
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.38
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,440.88
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,443.38
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.62
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,353.88
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,362.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.25
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94531
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9772
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (Max),A,39.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (Max),A,52.38
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Min),A,66.38
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (Max),A,66.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97412
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97519
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,76.5
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,76.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,76.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,47.25
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.12
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98572
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98889
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,150.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,151.12
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,150.38
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,208.12
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,213.5
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,210.5
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,94.88
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,100.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,97.25
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
