Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99225
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96664
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9866
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96551
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,199.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,205.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,203.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,134.88
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,135.25
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,139.25
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,139.5
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,139.5
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,477.75
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,485.5
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,482.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,431.88
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,436.38
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,368.12
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,372.62
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.88
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95444
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98187
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (Max),A,55.75
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Min),A,97.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (Max),A,97.5
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.38
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99634
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98276
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95593
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,87.75
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,87.88
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,87.88
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,30.75
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.37
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,10.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96933
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9812
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99783
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,115.5
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,121.62
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,116.62
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,214.62
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,226.75
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,221.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,100.75
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,101.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,100.88
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90124
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98349
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96573
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,176.75
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,178.5
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,177.88
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,128.12
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,128.38
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,128.38
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,122.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,122.88
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,421.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,428.88
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.38
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,449.38
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,456.5
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.38
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,373.25
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,375.75
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.88
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98245
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99054
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99582
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Min),A,55.5
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (Max),A,55.75
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Min),A,60.5
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (Max),A,60.62
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.62
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Min),A,121.12
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (Max),A,121.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.25
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99533
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98074
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94263
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,72.5
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,72.62
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,72.62
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98065
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98782
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99582
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,123.5
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,133.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,126.12
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,233.75
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,240.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,236.88
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,110.62
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,119.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,115.12
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91583
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99185
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99225
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98093
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97986
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,197.25
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,201.12
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,198.75
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,168.62
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,171.62
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,170.62
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,142.88
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,146.25
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,143.88
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,123.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,451.5
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,459.5
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.25
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,503.88
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,513.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,508.88
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,425.38
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,434.62
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97171
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98984
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99084
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Min),A,51.38
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Min),A,58.12
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (Max),A,58.25
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.12
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Min),A,79.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (Max),A,79.75
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.62
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9903
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96564
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97259
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,47.88
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.88
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,37.75
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.88
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.87
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97992
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99777
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,129.75
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,136.62
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,133.12
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,248.75
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,254.62
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,251.75
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,123.25
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,123.38
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,123.38
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90631
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96301
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97766
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9845
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97751
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,191.62
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,192.0
