Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,191.75
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,157.25
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,157.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,157.38
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,177.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,178.25
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,177.62
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,120.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,422.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,430.25
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.12
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,491.38
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,496.88
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,494.12
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,426.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,427.5
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97961
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97327
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (Min),A,58.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (Max),A,58.38
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.38
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (Max),A,39.88
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.75
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (Min),A,78.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (Max),A,78.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98874
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98004
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,60.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,60.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.81
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98257
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,139.75
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,144.12
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,142.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,194.5
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,195.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,194.75
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,105.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,108.75
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,107.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.19
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86233
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99084
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98297
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97675
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96732
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,161.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,161.38
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,161.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,128.75
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,129.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,128.88
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,180.75
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,180.88
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,180.75
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,409.25
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,413.62
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,400.62
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,401.5
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.12
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,432.75
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,436.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.38
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95123
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95685
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9928
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.12
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (Min),A,82.38
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (Max),A,83.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.62
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,57.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,57.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,67.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.31
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97781
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99136
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,130.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,136.88
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,133.62
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,203.88
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,210.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,206.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,91.12
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,91.38
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.25
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80932
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97958
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94672
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97513
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98367
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98379
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,154.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,156.38
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,155.12
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,173.75
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,174.25
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,174.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,123.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,123.62
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,123.5
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,376.38
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,384.25
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.62
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,458.62
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,464.38
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,370.12
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,375.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.88
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97351
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95413
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99356
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (Min),A,36.38
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (Max),A,37.5
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.88
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (Min),A,78.88
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (Max),A,79.62
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96353
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,76.5
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,76.62
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,76.62
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,69.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,69.38
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,69.25
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98669
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99307
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99606
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,138.38
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,145.75
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,141.38
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,178.88
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,181.75
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,180.38
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,110.88
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,111.38
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,111.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.32
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9169
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97617
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80743
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96417
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9733
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97693
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,125.62
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,125.88
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.75
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,145.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,145.25
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,145.12
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,111.5
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,111.88
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.62
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,378.62
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,385.88
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,384.62
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,388.5
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.88
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,375.62
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,376.5
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
