Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96365
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98224
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98605
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (Min),A,41.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (Min),A,42.38
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (Max),A,42.5
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.38
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (Min),A,63.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8894
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99356
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,70.25
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,70.12
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,74.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,74.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,74.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.25
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98288
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98685
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9953
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,114.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,119.25
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,117.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,199.12
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,202.12
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,200.62
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,91.25
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,99.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,95.5
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.31
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93643
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95782
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90195
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9863
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98462
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,170.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,171.25
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,171.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,152.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,153.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,153.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,144.75
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,148.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,146.88
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,401.62
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,406.62
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.12
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,411.62
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,414.5
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,383.12
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,387.62
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.38
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95358
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91611
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98871
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Min),A,63.25
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (Max),A,63.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.44
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99854
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90829
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98361
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,118.62
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,120.38
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,119.88
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,47.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.44
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9754
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,105.38
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,105.75
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,105.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,177.12
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,183.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,180.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,84.12
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,95.38
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,91.88
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.25
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.19
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89462
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98193
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86282
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99081
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99475
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,200.38
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,200.62
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,200.62
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,189.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,200.12
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,197.38
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,182.5
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,183.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,182.62
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,461.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,462.62
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.12
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,408.25
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,424.38
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.62
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,382.75
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,393.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96179
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96103
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97305
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.38
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Min),A,47.12
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (Max),A,47.25
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.12
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99902
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97726
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98569
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,89.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,99.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,97.25
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,46.12
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,46.25
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,46.12
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.06
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98016
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98715
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,97.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,97.75
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,148.38
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,155.38
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,151.38
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,91.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,94.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,93.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.75
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99475
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77368
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98071
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97613
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,152.75
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,154.25
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,153.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,151.12
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,151.88
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,151.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,109.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,110.25
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,386.38
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,395.75
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.12
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,369.5
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,376.25
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.88
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,299.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,301.25
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.62
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89126
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96811
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97348
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Min),A,45.5
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9964
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91473
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9874
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
