Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,71.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,71.5
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,71.5
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,52.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,52.12
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.43
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.62
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98599
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99588
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,129.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,135.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,131.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,190.5
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,196.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,193.88
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,113.5
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,121.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,118.5
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97604
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75375
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97656
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9762
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96527
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,134.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,134.88
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,141.62
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,141.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,141.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,85.38
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,366.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,372.62
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,388.88
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,395.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.25
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,299.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,306.75
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95215
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96493
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97592
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Min),A,47.62
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.75
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99713
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98398
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.966
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,77.12
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,77.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,77.12
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.19
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.62
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96951
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,117.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,124.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,122.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,148.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,151.38
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,149.88
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,72.75
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,81.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9826
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94723
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.44
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99475
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98474
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99615
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,218.62
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,219.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,218.88
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,162.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,162.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,162.38
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,185.75
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,185.88
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,185.75
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,457.12
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,464.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,365.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,368.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.88
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,357.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,365.25
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8677
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96902
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98392
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Min),A,57.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (Max),A,57.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99646
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99457
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96664
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,57.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,57.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.69
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98163
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,99.12
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,100.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,99.75
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,207.5
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,208.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,207.88
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,83.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96637
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96875
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90674
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98523
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97961
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,153.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,153.88
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,153.62
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,132.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,137.62
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,134.88
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,116.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,116.5
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,340.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,340.25
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.12
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,405.38
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,411.88
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.62
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,297.75
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,305.88
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.88
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97842
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94043
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99054
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Min),A,43.38
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (Max),A,43.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Min),A,74.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (Max),A,74.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93405
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99728
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97607
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,38.38
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,39.25
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97656
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98511
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,87.88
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,93.25
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,160.12
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,161.38
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,160.75
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,78.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,78.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.25
