Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95737
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95435
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89126
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99097
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98358
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99496
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,194.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,194.75
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,194.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,173.75
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,175.75
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,174.75
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,172.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,172.75
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,172.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,351.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,356.88
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.25
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,400.5
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,400.88
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.62
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,370.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,370.38
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.12
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98251
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91791
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96826
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Min),A,48.62
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (Max),A,48.75
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.62
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Min),A,46.12
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (Max),A,46.38
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97436
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98636
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96884
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,25.75
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.56
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.94
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97339
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98004
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,104.5
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,109.38
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,107.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,137.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,140.88
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,138.88
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,114.5
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,117.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,115.75
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.31
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96249
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95306
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89596
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99176
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9791
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98474
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,180.62
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,189.38
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,185.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,146.88
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,146.88
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,146.88
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,121.5
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,121.62
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.62
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,367.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,380.75
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,329.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,332.25
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,319.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,321.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96863
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97137
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98456
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (Max),A,59.12
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9863
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98331
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97394
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,34.25
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.81
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.25
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9772
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97708
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99448
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,86.5
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,91.88
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,128.25
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,134.12
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,130.75
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,83.38
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.38
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.31
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97174
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74511
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98306
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98273
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97824
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,152.75
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,153.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,152.88
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,132.12
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,132.38
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.25
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,130.12
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,130.62
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.38
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,318.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,323.5
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,310.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,315.88
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,322.88
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,325.5
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97739
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95093
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97494
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Min),A,42.75
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (Max),A,42.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.75
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.81
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95789
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86349
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97559
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.25
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,91.62
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,92.25
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,91.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,134.12
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,135.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,134.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,100.75
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,102.62
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,101.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95813
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98096
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96915
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98724
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99469
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98993
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
