Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,147.5
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,148.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,147.75
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,198.5
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,199.12
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,198.62
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,137.62
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,138.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,137.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,308.88
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,310.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,374.25
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,376.25
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.25
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,326.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,328.38
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94409
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96994
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Min),A,38.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.87
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98926
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80514
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98599
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,47.12
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98392
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98642
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99414
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,76.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,77.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,126.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,133.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,130.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,86.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,93.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.5
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.5
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90024
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87628
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76477
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98856
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98407
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,136.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,137.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.88
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,159.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,159.88
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,159.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,109.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,109.88
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,282.62
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,295.88
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,329.38
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,335.38
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,287.12
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,292.75
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.25
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98239
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99118
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98001
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Min),A,48.88
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (Max),A,49.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.12
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (Max),A,47.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Min),A,50.88
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (Max),A,51.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99237
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87323
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98529
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,48.12
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,48.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,48.12
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,47.5
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.12
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.63
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95798
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98746
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99359
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,84.12
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,86.88
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,135.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,141.38
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,138.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,91.12
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,98.75
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,96.62
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84451
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85772
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92511
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99203
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,174.5
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,174.75
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,174.5
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,171.5
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,171.5
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,171.5
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,153.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,153.38
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,153.38
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,358.12
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,360.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,363.62
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,369.75
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.75
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,347.12
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,355.88
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.25
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97406
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97513
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97897
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.38
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (Max),A,33.5
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Min),A,41.75
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (Max),A,42.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.88
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91809
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88299
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95874
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.37
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.31
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98364
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97189
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,101.75
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,102.5
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,102.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,110.62
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,113.88
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,112.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,84.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,84.62
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,84.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.06
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84747
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8436
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99341
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99026
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,154.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,154.5
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,154.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,149.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,153.75
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,151.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,121.12
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,121.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.25
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,321.5
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,322.88
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.12
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,299.88
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,307.75
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,299.62
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,300.38
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
