Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98093
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96606
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97696
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Min),A,46.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (Max),A,34.25
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95166
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98303
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96399
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,31.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.56
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,17.31
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94971
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95505
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,72.75
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,79.88
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,78.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,90.75
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,96.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,94.12
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,71.88
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,76.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.25
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.63
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85467
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71682
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98477
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99588
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99289
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99551
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,211.25
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,213.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,211.88
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,221.12
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,221.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,221.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,175.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,180.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,178.5
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,352.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,358.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,361.12
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,367.5
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.88
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,333.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,338.12
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.38
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94104
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95755
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Min),A,40.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (Max),A,41.12
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9686
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96844
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98499
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,48.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,49.12
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.19
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97586
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.974
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,90.12
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,120.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,124.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,122.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,81.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,93.62
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.12
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84137
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9827
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98639
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98267
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98459
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,139.75
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,142.12
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,140.75
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,172.38
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,172.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,172.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,116.12
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,116.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.38
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,280.75
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,282.75
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,344.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,349.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,303.25
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,315.75
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86941
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96277
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99689
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Min),A,90.88
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.88
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.25
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96539
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89429
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98718
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,41.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.94
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97012
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98987
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98782
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,96.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,102.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,118.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,122.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,120.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,64.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,66.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.44
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85959
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93817
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96255
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98859
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,101.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,101.75
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,173.25
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,174.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,173.75
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,130.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,130.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,130.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,234.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,240.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,336.88
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,340.12
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,339.38
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,341.62
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88345
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97012
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (Max),A,32.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Min),A,77.88
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (Max),A,78.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98831
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97531
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97546
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
